Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,6,45,12.5,1.5,0.75,10.65,1.0,0.0,0.0
2018,2,1,7,0,25.0,3.0,0.7,10.8,2.0,0.0,0.0
2018,2,1,7,15,79.0,13.0,0.7,11.25,17.0,12.78,0.0
2018,2,1,7,30,133.0,23.0,0.7,11.7,32.0,18.0,5.58
2018,2,1,7,45,175.5,39.5,0.7,12.15,61.0,30.51,20.76
2018,2,1,8,0,218.0,56.0,0.7,12.6,90.0,42.49,32.09
2018,2,1,8,15,279.5,69.5,0.85,13.05,128.0,51.56,40.52
2018,2,1,8,30,341.0,83.0,1.0,13.5,166.0,72.4,49.5
2018,2,1,8,45,362.5,97.5,1.15,13.9,201.5,105.33,69.96
2018,2,1,9,0,384.0,112.0,1.3,14.3,237.0,140.1,95.72
2018,2,1,9,15,551.0,97.5,1.35,14.75,302.5,176.63,118.92
2018,2,1,9,30,718.0,83.0,1.4,15.2,368.0,226.76,155.67
2018,2,1,9,45,782.0,76.5,1.5,15.65,414.0,273.08,194.66
2018,2,1,10,0,846.0,70.0,1.6,16.1,460.0,320.77,235.16
2018,2,1,10,15,813.5,84.0,1.65,16.65,479.0,357.84,268.74
2018,2,1,10,30,781.0,98.0,1.7,17.2,498.0,390.86,297.95
2018,2,1,10,45,724.0,120.0,1.8,17.8,504.5,415.28,319.67
2018,2,1,11,0,667.0,142.0,1.9,18.4,511.0,436.3,337.66
2018,2,1,11,15,645.5,154.0,1.95,18.75,519.5,459.8,356.86
2018,2,1,11,30,624.0,166.0,2.0,19.1,528.0,480.42,373.29
2018,2,1,11,45,604.5,175.5,2.05,19.45,531.0,496.92,386.24
2018,2,1,12,0,585.0,185.0,2.1,19.8,534.0,509.5,395.98
2018,2,1,12,15,588.0,185.0,2.15,19.95,536.0,524.44,407.84
2018,2,1,12,30,591.0,185.0,2.2,20.1,538.0,537.59,418.22
2018,2,1,12,45,569.0,189.5,2.25,20.25,526.5,538.32,419.06
2018,2,1,13,0,547.0,194.0,2.3,20.4,515.0,536.76,418.18
2018,2,1,13,15,561.5,184.0,2.35,20.4,506.5,540.9,422.33
2018,2,1,13,30,576.0,174.0,2.4,20.4,498.0,543.03,424.94
2018,2,1,13,45,596.0,160.0,2.4,20.35,484.0,544.55,427.07
2018,2,1,14,0,616.0,146.0,2.4,20.3,470.0,541.69,425.96
2018,2,1,14,15,637.0,131.0,2.3,20.05,450.0,535.74,422.5
2018,2,1,14,30,658.0,116.0,2.2,19.8,430.0,526.89,416.75
2018,2,1,14,45,652.5,107.5,2.1,19.6,399.5,506.59,401.81
2018,2,1,15,0,647.0,99.0,2.0,19.4,369.0,484.19,385.05
2018,2,1,15,15,680.5,82.0,2.0,19.4,341.0,471.54,375.69
2018,2,1,15,30,714.0,65.0,2.0,19.4,313.0,453.24,361.38
2018,2,1,15,45,666.5,62.0,1.55,17.9,269.5,408.36,326.07
2018,2,1,16,0,619.0,59.0,1.1,16.4,226.0,366.37,291.89
2018,2,1,16,15,553.5,53.5,1.15,15.65,181.5,313.12,248.47
2018,2,1,16,30,488.0,48.0,1.2,14.9,137.0,262.75,205.82
2018,2,1,16,45,399.5,39.5,1.25,14.2,98.5,204.18,155.51
2018,2,1,17,0,311.0,31.0,1.3,13.5,60.0,151.5,106.42
2018,2,1,17,15,180.0,18.5,1.3,13.25,33.0,79.42,0.0
2018,2,1,17,30,49.0,6.0,1.3,13.0,6.0,17.85,0.0
2018,2,1,17,45,24.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,6,45,14.5,1.5,1.0,10.45,1.0,0.0,0.0
2018,2,2,7,0,29.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,2,2,7,15,93.0,13.5,1.05,11.3,18.5,13.27,0.0
2018,2,2,7,30,157.0,24.0,1.1,12.0,35.0,18.78,6.87
2018,2,2,7,45,215.5,39.0,1.1,12.7,66.5,30.01,20.34
2018,2,2,8,0,274.0,54.0,1.1,13.4,98.0,40.76,30.47
2018,2,2,8,15,310.5,68.5,1.2,14.0,133.5,50.64,39.56
2018,2,2,8,30,347.0,83.0,1.3,14.6,169.0,73.58,49.66
2018,2,2,8,45,360.5,99.0,1.4,15.15,203.5,107.48,71.29
2018,2,2,9,0,374.0,115.0,1.5,15.7,238.0,142.5,97.62
2018,2,2,9,15,413.0,125.0,1.55,16.35,277.0,177.85,125.05
2018,2,2,9,30,452.0,135.0,1.6,17.0,316.0,216.29,156.06
2018,2,2,9,45,443.0,152.0,1.65,17.65,343.0,251.01,185.98
2018,2,2,10,0,434.0,169.0,1.7,18.3,370.0,284.39,214.37
2018,2,2,10,15,462.0,174.5,1.7,18.85,401.5,318.91,242.43
2018,2,2,10,30,490.0,180.0,1.7,19.4,433.0,354.65,271.08
2018,2,2,10,45,515.5,181.5,1.75,19.9,458.5,386.63,296.65
2018,2,2,11,0,541.0,183.0,1.8,20.4,484.0,419.08,322.22
2018,2,2,11,15,510.0,199.0,1.75,20.6,489.5,437.93,337.17
2018,2,2,11,30,479.0,215.0,1.7,20.8,495.0,453.81,349.42
2018,2,2,11,45,446.5,229.5,1.7,21.05,493.5,464.67,357.64
2018,2,2,12,0,414.0,244.0,1.7,21.3,492.0,471.31,362.49
2018,2,2,12,15,468.5,226.5,1.65,21.3,508.0,498.03,383.23
2018,2,2,12,30,523.0,209.0,1.6,21.3,524.0,523.16,402.6
2018,2,2,12,45,443.0,230.5,1.6,21.35,495.0,504.81,388.44
2018,2,2,13,0,363.0,252.0,1.6,21.4,466.0,480.3,369.86
2018,2,2,13,15,371.5,242.5,1.55,21.35,457.0,480.36,370.67
2018,2,2,13,30,380.0,233.0,1.5,21.3,448.0,479.05,370.29
2018,2,2,13,45,418.0,213.5,1.5,21.25,442.0,489.01,378.86
2018,2,2,14,0,456.0,194.0,1.5,21.2,436.0,492.8,382.87
2018,2,2,14,15,500.5,172.0,1.45,20.9,424.0,495.5,386.33
2018,2,2,14,30,545.0,150.0,1.4,20.6,412.0,495.15,387.43
2018,2,2,14,45,547.0,136.5,1.3,20.35,383.0,475.7,373.38
2018,2,2,15,0,549.0,123.0,1.2,20.1,354.0,454.17,357.63
2018,2,2,15,15,516.0,114.5,1.2,20.1,315.0,417.01,329.55
2018,2,2,15,30,483.0,106.0,1.2,20.1,276.0,379.65,300.81
2018,2,2,15,45,445.0,97.0,1.1,18.85,237.5,339.43,270.17
2018,2,2,16,0,407.0,88.0,1.0,17.6,199.0,300.06,239.2
2018,2,2,16,15,321.0,77.5,1.05,17.05,155.0,239.29,190.03
2018,2,2,16,30,235.0,67.0,1.1,16.5,111.0,177.47,139.06
2018,2,2,16,45,186.0,51.0,1.15,15.95,79.5,134.46,102.25
2018,2,2,17,0,137.0,35.0,1.2,15.4,48.0,94.79,66.45
2018,2,2,17,15,84.0,21.0,1.2,15.15,27.5,52.96,0.0
2018,2,2,17,30,31.0,7.0,1.2,14.9,7.0,14.54,0.0
2018,2,2,17,45,15.5,3.5,1.2,14.6,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,6,45,10.5,1.5,1.15,9.75,1.0,0.0,0.0
2018,2,3,7,0,21.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,3,7,15,157.5,15.0,1.2,10.9,25.0,14.74,0.0
2018,2,3,7,30,294.0,27.0,1.3,11.8,48.0,22.23,10.0
2018,2,3,7,45,424.0,35.0,1.4,12.7,90.5,26.9,17.71
2018,2,3,8,0,554.0,43.0,1.5,13.6,133.0,31.49,22.29
2018,2,3,8,15,623.0,48.5,1.5,14.2,180.0,37.01,27.44
2018,2,3,8,30,692.0,54.0,1.5,14.8,227.0,64.61,33.81
2018,2,3,8,45,736.0,57.5,1.55,15.35,273.5,106.78,55.75
2018,2,3,9,0,780.0,61.0,1.6,15.9,320.0,152.59,88.23
2018,2,3,9,15,815.5,63.0,1.5,16.65,364.5,198.8,125.5
2018,2,3,9,30,851.0,65.0,1.4,17.4,409.0,247.15,166.38
2018,2,3,9,45,879.0,64.5,1.35,18.2,448.5,295.96,208.31
2018,2,3,10,0,907.0,64.0,1.3,19.0,488.0,342.4,247.97
2018,2,3,10,15,920.5,65.0,1.2,19.5,520.0,385.53,284.68
2018,2,3,10,30,934.0,66.0,1.1,20.0,552.0,427.66,319.5
2018,2,3,10,45,943.0,67.0,0.95,20.5,577.0,466.66,350.56
2018,2,3,11,0,952.0,68.0,0.8,21.0,602.0,503.9,379.02
2018,2,3,11,15,957.5,69.0,0.7,21.25,619.5,537.49,404.4
2018,2,3,11,30,963.0,70.0,0.6,21.5,637.0,568.75,427.2
2018,2,3,11,45,966.0,70.5,0.45,21.8,646.5,595.66,445.5
2018,2,3,12,0,969.0,71.0,0.3,22.1,656.0,619.82,461.15
2018,2,3,12,15,969.0,71.0,0.35,22.3,657.0,638.86,475.48
2018,2,3,12,30,969.0,71.0,0.4,22.5,658.0,654.82,487.54
2018,2,3,12,45,966.5,70.5,0.5,22.65,650.5,665.6,496.72
2018,2,3,13,0,964.0,70.0,0.6,22.8,643.0,673.13,503.61
2018,2,3,13,15,959.0,69.5,0.65,22.8,628.0,675.85,506.79
2018,2,3,13,30,954.0,69.0,0.7,22.8,613.0,675.31,507.69
2018,2,3,13,45,946.0,67.5,0.75,22.75,590.0,668.58,504.4
2018,2,3,14,0,938.0,66.0,0.8,22.7,567.0,658.7,498.86
2018,2,3,14,15,926.0,65.5,0.85,22.5,537.5,644.42,490.34
2018,2,3,14,30,914.0,65.0,0.9,22.3,508.0,627.31,479.63
2018,2,3,14,45,897.0,63.0,0.95,22.1,471.5,602.91,463.46
2018,2,3,15,0,880.0,61.0,1.0,21.9,435.0,576.19,445.21
2018,2,3,15,15,856.0,58.5,1.0,21.9,393.5,542.94,420.94
2018,2,3,15,30,832.0,56.0,1.0,21.9,352.0,508.19,394.92
2018,2,3,15,45,795.5,53.5,0.9,20.45,306.5,468.77,365.95
2018,2,3,16,0,759.0,51.0,0.8,19.0,261.0,426.26,333.44
2018,2,3,16,15,702.5,47.0,0.9,18.25,213.5,373.35,291.64
2018,2,3,16,30,646.0,43.0,1.0,17.5,166.0,322.24,249.21
2018,2,3,16,45,550.5,36.5,1.05,16.8,120.5,256.33,193.56
2018,2,3,17,0,455.0,30.0,1.1,16.1,75.0,195.87,138.92
2018,2,3,17,15,282.0,20.0,1.15,15.8,43.0,113.26,20.3
2018,2,3,17,30,109.0,10.0,1.2,15.5,11.0,37.11,0.0
2018,2,3,17,45,54.5,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,6,45,9.0,1.5,1.1,11.0,1.0,0.0,0.0
2018,2,4,7,0,18.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,2,4,7,15,78.5,15.0,1.1,11.8,19.5,14.74,0.0
2018,2,4,7,30,139.0,27.0,1.1,12.5,37.0,21.15,9.86
2018,2,4,7,45,197.5,42.5,1.05,13.15,68.5,32.71,22.79
2018,2,4,8,0,256.0,58.0,1.0,13.8,100.0,43.77,33.15
2018,2,4,8,15,301.0,72.0,0.95,14.35,137.0,53.15,41.77
2018,2,4,8,30,346.0,86.0,0.9,14.9,174.0,78.11,52.44
2018,2,4,8,45,369.0,99.0,0.85,15.4,208.5,110.44,72.87
2018,2,4,9,0,392.0,112.0,0.8,15.9,243.0,144.72,98.31
2018,2,4,9,15,340.5,138.0,0.75,16.6,262.5,181.47,130.49
2018,2,4,9,30,289.0,164.0,0.7,17.3,282.0,209.74,155.78
2018,2,4,9,45,420.5,153.5,0.65,18.0,342.5,249.13,183.94
2018,2,4,10,0,552.0,143.0,0.6,18.7,403.0,301.16,222.86
2018,2,4,10,15,613.0,137.0,0.8,19.2,443.5,341.99,255.87
2018,2,4,10,30,674.0,131.0,1.0,19.7,484.0,385.65,291.06
2018,2,4,10,45,727.5,123.0,1.15,20.15,520.0,427.13,324.34
2018,2,4,11,0,781.0,115.0,1.3,20.6,556.0,470.38,358.59
2018,2,4,11,15,822.5,107.0,1.4,20.75,583.5,510.14,390.06
2018,2,4,11,30,864.0,99.0,1.5,20.9,611.0,548.36,420.04
2018,2,4,11,45,913.5,86.0,1.55,21.1,634.5,585.99,448.99
2018,2,4,12,0,963.0,73.0,1.6,21.3,658.0,622.14,476.52
2018,2,4,12,15,840.5,111.5,1.65,21.35,623.0,608.3,466.52
2018,2,4,12,30,718.0,150.0,1.7,21.4,588.0,587.94,451.67
2018,2,4,12,45,692.0,155.0,1.75,21.45,573.5,588.02,452.58
2018,2,4,13,0,666.0,160.0,1.8,21.5,559.0,585.27,451.15
2018,2,4,13,15,683.5,149.5,1.8,21.45,550.5,591.57,456.83
2018,2,4,13,30,701.0,139.0,1.8,21.4,542.0,595.44,460.64
2018,2,4,13,45,591.5,162.0,1.75,21.35,493.0,551.12,427.34
2018,2,4,14,0,482.0,185.0,1.7,21.3,444.0,503.53,391.55
2018,2,4,14,15,579.5,150.5,1.6,21.0,445.5,528.26,412.16
2018,2,4,14,30,677.0,116.0,1.5,20.7,447.0,546.57,427.27
2018,2,4,14,45,684.0,105.5,1.4,20.4,419.5,531.17,416.22
2018,2,4,15,0,691.0,95.0,1.3,20.1,392.0,513.11,403.19
2018,2,4,15,15,701.0,82.0,1.3,20.1,358.5,491.22,387.09
2018,2,4,15,30,711.0,69.0,1.3,20.1,325.0,464.78,367.06
2018,2,4,15,45,645.5,69.0,1.1,18.85,278.5,415.66,329.39
2018,2,4,16,0,580.0,69.0,0.9,17.6,232.0,366.64,290.86
2018,2,4,16,15,447.5,67.0,0.95,17.0,179.0,287.72,228.15
2018,2,4,16,30,315.0,65.0,1.0,16.4,126.0,215.51,169.39
2018,2,4,16,45,279.0,49.5,1.05,15.85,92.5,174.27,133.66
2018,2,4,17,0,243.0,34.0,1.1,15.3,59.0,135.23,97.56
2018,2,4,17,15,171.5,22.5,1.15,15.05,35.5,85.57,25.05
2018,2,4,17,30,100.0,11.0,1.2,14.8,12.0,36.17,0.0
2018,2,4,17,45,50.0,5.5,1.2,14.5,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.65,11.8,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.6,12.1,3.0,0.0,0.0
2018,2,5,7,15,213.5,15.0,0.6,12.85,29.5,14.74,0.0
2018,2,5,7,30,394.0,26.0,0.6,13.6,56.0,20.77,10.07
2018,2,5,7,45,505.0,32.5,0.55,14.3,99.5,26.43,17.33
2018,2,5,8,0,616.0,39.0,0.5,15.0,143.0,30.15,21.07
2018,2,5,8,15,679.0,43.5,0.65,15.55,191.0,31.97,22.88
2018,2,5,8,30,742.0,48.0,0.8,16.1,239.0,65.14,30.86
2018,2,5,8,45,781.5,51.5,0.9,16.6,286.0,109.85,55.35
2018,2,5,9,0,821.0,55.0,1.0,17.1,333.0,157.65,89.99
2018,2,5,9,15,850.0,56.5,1.2,17.7,376.5,207.8,131.09
2018,2,5,9,30,879.0,58.0,1.4,18.3,420.0,256.0,172.49
2018,2,5,9,45,900.0,58.5,1.55,18.95,458.5,302.16,213.01
2018,2,5,10,0,921.0,59.0,1.7,19.6,497.0,348.4,253.29
2018,2,5,10,15,933.0,60.5,1.85,19.95,529.0,392.18,291.46
2018,2,5,10,30,945.0,62.0,2.0,20.3,561.0,434.83,327.93
2018,2,5,10,45,953.5,63.0,2.15,20.65,586.0,474.15,361.07
2018,2,5,11,0,962.0,64.0,2.3,21.0,611.0,511.65,392.05
2018,2,5,11,15,965.5,65.5,2.45,21.2,628.0,545.15,419.6
2018,2,5,11,30,969.0,67.0,2.6,21.4,645.0,576.19,444.74
2018,2,5,11,45,970.0,67.5,2.75,21.55,653.5,602.25,465.86
2018,2,5,12,0,971.0,68.0,2.9,21.7,662.0,625.45,484.53
2018,2,5,12,15,969.0,69.0,2.95,21.7,663.0,644.41,499.73
2018,2,5,12,30,967.0,70.0,3.0,21.7,664.0,660.25,512.44
2018,2,5,12,45,962.0,71.5,3.05,21.75,657.0,671.57,521.59
2018,2,5,13,0,957.0,73.0,3.1,21.8,650.0,679.64,528.28
2018,2,5,13,15,952.0,72.5,3.05,21.7,635.0,682.36,530.98
2018,2,5,13,30,947.0,72.0,3.0,21.6,620.0,681.83,531.27
2018,2,5,13,45,939.5,70.5,2.95,21.55,597.0,675.43,527.17
2018,2,5,14,0,932.0,69.0,2.9,21.5,574.0,665.89,520.72
2018,2,5,14,15,920.0,68.0,2.8,21.25,544.5,651.04,510.45
2018,2,5,14,30,908.0,67.0,2.7,21.0,515.0,633.37,497.96
2018,2,5,14,45,891.5,65.0,2.6,20.8,478.5,609.23,480.39
2018,2,5,15,0,875.0,63.0,2.5,20.6,442.0,582.76,460.78
2018,2,5,15,15,851.0,60.0,2.5,20.6,400.0,548.84,435.18
2018,2,5,15,30,827.0,57.0,2.5,20.6,358.0,516.29,409.92
2018,2,5,15,45,792.0,54.5,1.9,19.15,312.5,474.59,377.24
2018,2,5,16,0,757.0,52.0,1.3,17.7,267.0,432.56,342.95
2018,2,5,16,15,703.5,47.5,1.3,16.85,219.5,379.99,300.63
2018,2,5,16,30,650.0,43.0,1.3,16.0,172.0,329.09,257.8
2018,2,5,16,45,559.0,37.0,1.35,15.15,126.5,264.52,202.85
2018,2,5,17,0,468.0,31.0,1.4,14.3,81.0,205.1,149.41
2018,2,5,17,15,293.5,20.5,1.35,14.1,46.5,120.97,48.36
2018,2,5,17,30,119.0,10.0,1.3,13.9,12.0,40.4,0.0
2018,2,5,17,45,59.5,5.0,1.3,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,2,6,7,15,242.0,14.5,1.1,10.9,31.5,14.25,0.0
2018,2,6,7,30,443.0,25.0,1.1,11.8,60.0,21.41,11.1
2018,2,6,7,45,549.5,31.0,1.1,12.65,105.0,24.71,15.99
2018,2,6,8,0,656.0,37.0,1.1,13.5,150.0,28.07,19.37
2018,2,6,8,15,717.0,41.0,1.15,14.15,199.0,29.6,20.89
2018,2,6,8,30,778.0,45.0,1.2,14.8,248.0,66.31,30.03
2018,2,6,8,45,817.0,48.0,1.25,15.4,296.0,115.94,58.91
2018,2,6,9,0,856.0,51.0,1.3,16.0,344.0,165.14,95.1
2018,2,6,9,15,882.0,53.0,1.45,16.6,388.0,213.59,135.41
2018,2,6,9,30,908.0,55.0,1.6,17.2,432.0,263.09,178.41
2018,2,6,9,45,928.0,56.0,1.75,17.85,471.5,310.8,220.56
2018,2,6,10,0,948.0,57.0,1.9,18.5,511.0,358.47,262.29
2018,2,6,10,15,961.0,58.0,2.0,18.85,544.0,403.31,301.43
2018,2,6,10,30,974.0,59.0,2.1,19.2,577.0,447.04,338.81
2018,2,6,10,45,983.5,59.5,2.2,19.5,603.0,487.41,372.83
2018,2,6,11,0,993.0,60.0,2.3,19.8,629.0,525.95,404.64
2018,2,6,11,15,998.5,60.5,2.3,20.0,646.5,560.46,432.5
2018,2,6,11,30,1004.0,61.0,2.3,20.2,664.0,592.5,457.87
2018,2,6,11,45,1007.0,61.0,2.3,20.35,674.0,620.03,479.46
2018,2,6,12,0,1010.0,61.0,2.3,20.5,684.0,644.67,498.52
2018,2,6,12,15,1009.0,62.5,2.3,20.55,685.5,665.45,514.58
2018,2,6,12,30,1008.0,64.0,2.3,20.6,687.0,683.01,528.07
2018,2,6,12,45,1004.5,64.5,2.25,20.65,680.0,694.69,536.91
2018,2,6,13,0,1001.0,65.0,2.2,20.7,673.0,702.98,543.22
2018,2,6,13,15,996.0,65.0,2.2,20.6,658.0,706.41,546.58
2018,2,6,13,30,991.0,65.0,2.2,20.5,643.0,706.44,547.49
2018,2,6,13,45,983.0,64.5,2.2,20.45,620.0,700.66,544.09
2018,2,6,14,0,975.0,64.0,2.2,20.4,597.0,691.61,538.3
2018,2,6,14,15,963.5,62.5,2.15,20.2,566.0,676.08,527.77
2018,2,6,14,30,952.0,61.0,2.1,20.0,535.0,657.56,514.94
2018,2,6,14,45,934.5,60.5,2.0,19.8,498.0,633.73,497.67
2018,2,6,15,0,917.0,60.0,1.9,19.6,461.0,607.49,478.32
2018,2,6,15,15,894.5,58.0,1.9,19.6,418.5,574.54,453.78
2018,2,6,15,30,872.0,56.0,1.9,19.6,376.0,539.9,427.33
2018,2,6,15,45,838.0,53.0,1.5,18.2,329.0,496.8,394.1
2018,2,6,16,0,804.0,50.0,1.1,16.8,282.0,456.06,361.3
2018,2,6,16,15,751.0,46.0,1.15,16.05,232.5,402.56,318.59
2018,2,6,16,30,698.0,42.0,1.2,15.3,183.0,350.61,275.12
2018,2,6,16,45,609.5,36.5,1.25,14.55,135.5,285.47,219.58
2018,2,6,17,0,521.0,31.0,1.3,13.8,88.0,225.24,165.34
2018,2,6,17,15,332.0,21.5,1.3,13.55,51.0,135.5,64.4
2018,2,6,17,30,143.0,12.0,1.3,13.3,14.0,49.02,0.0
2018,2,6,17,45,71.5,6.0,1.3,13.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,6,45,30.0,3.0,1.35,9.5,2.5,0.0,0.0
2018,2,7,7,0,60.0,6.0,1.3,9.8,5.0,0.0,0.0
2018,2,7,7,15,230.5,16.5,1.45,10.75,32.5,16.22,0.0
2018,2,7,7,30,401.0,27.0,1.6,11.7,60.0,21.34,11.41
2018,2,7,7,45,508.5,34.0,1.75,12.65,104.5,27.55,18.51
2018,2,7,8,0,616.0,41.0,1.9,13.6,149.0,31.7,22.58
2018,2,7,8,15,677.5,45.5,1.9,14.2,197.0,33.43,24.3
2018,2,7,8,30,739.0,50.0,1.9,14.8,245.0,71.39,34.36
2018,2,7,8,45,777.5,53.0,1.95,15.35,292.0,115.78,60.07
2018,2,7,9,0,816.0,56.0,2.0,15.9,339.0,163.17,95.45
2018,2,7,9,15,843.0,58.5,2.15,16.6,382.5,213.93,137.84
2018,2,7,9,30,870.0,61.0,2.3,17.3,426.0,262.55,180.1
2018,2,7,9,45,889.5,62.5,2.45,18.0,464.5,309.1,221.31
2018,2,7,10,0,909.0,64.0,2.6,18.7,503.0,355.65,262.11
2018,2,7,10,15,921.0,65.0,2.65,19.05,534.5,398.74,299.84
2018,2,7,10,30,933.0,66.0,2.7,19.4,566.0,440.71,335.82
2018,2,7,10,45,941.5,67.0,2.7,19.7,591.0,479.82,368.69
2018,2,7,11,0,950.0,68.0,2.7,20.0,616.0,517.14,399.33
2018,2,7,11,15,955.0,69.5,2.65,20.15,634.0,551.2,426.82
2018,2,7,11,30,960.0,71.0,2.6,20.3,652.0,582.9,451.88
2018,2,7,11,45,962.5,71.5,2.6,20.45,661.5,609.72,472.98
2018,2,7,12,0,965.0,72.0,2.6,20.6,671.0,633.75,491.63
2018,2,7,12,15,962.0,73.5,2.5,20.65,671.5,652.61,505.9
2018,2,7,12,30,959.0,75.0,2.4,20.7,672.0,668.33,517.6
2018,2,7,12,45,952.0,76.5,2.35,20.75,664.0,678.36,525.25
2018,2,7,13,0,945.0,78.0,2.3,20.8,656.0,685.11,530.43
2018,2,7,13,15,939.5,77.5,2.2,20.75,641.0,687.5,532.37
2018,2,7,13,30,934.0,77.0,2.1,20.7,626.0,686.66,531.95
2018,2,7,13,45,925.5,76.0,2.0,20.65,603.0,680.18,527.42
2018,2,7,14,0,917.0,75.0,1.9,20.6,580.0,670.61,520.63
2018,2,7,14,15,904.5,73.5,1.8,20.45,550.0,654.98,509.59
2018,2,7,14,30,892.0,72.0,1.7,20.3,520.0,636.57,496.43
2018,2,7,14,45,874.0,70.5,1.55,20.1,483.5,612.21,478.49
2018,2,7,15,0,856.0,69.0,1.4,19.9,447.0,588.48,460.66
2018,2,7,15,15,832.0,66.5,1.4,19.9,405.5,555.4,436.28
2018,2,7,15,30,808.0,64.0,1.4,19.9,364.0,520.79,410.19
2018,2,7,15,45,771.5,60.5,1.1,18.75,318.0,477.33,376.8
2018,2,7,16,0,735.0,57.0,0.8,17.6,272.0,433.64,342.11
2018,2,7,16,15,679.0,52.5,0.85,16.9,224.0,380.09,299.85
2018,2,7,16,30,623.0,48.0,0.9,16.2,176.0,328.33,257.13
2018,2,7,16,45,531.5,41.0,0.95,15.5,130.0,265.9,204.48
2018,2,7,17,0,440.0,34.0,1.0,14.8,84.0,206.58,152.28
2018,2,7,17,15,284.0,23.5,1.0,14.4,50.0,124.96,65.94
2018,2,7,17,30,128.0,13.0,1.0,14.0,16.0,46.53,0.0
2018,2,7,17,45,64.0,6.5,1.05,13.65,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,1.05,11.25,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,1.0,11.5,6.0,0.0,0.0
2018,2,8,7,15,229.5,18.0,1.0,12.3,34.5,17.69,0.0
2018,2,8,7,30,399.0,29.0,1.0,13.1,63.0,23.13,13.1
2018,2,8,7,45,506.0,35.5,0.95,13.9,107.5,26.39,17.46
2018,2,8,8,0,613.0,42.0,0.9,14.7,152.0,32.46,23.2
2018,2,8,8,15,675.0,46.5,0.95,15.25,200.5,34.15,24.87
2018,2,8,8,30,737.0,51.0,1.0,15.8,249.0,74.58,35.99
2018,2,8,8,45,776.0,55.0,1.0,16.35,296.5,119.98,62.95
2018,2,8,9,0,815.0,59.0,1.0,16.9,344.0,168.46,99.19
2018,2,8,9,15,843.5,61.0,1.0,17.6,388.0,215.86,138.43
2018,2,8,9,30,872.0,63.0,1.0,18.3,432.0,267.9,182.68
2018,2,8,9,45,892.5,63.5,0.95,19.05,470.5,314.07,222.48
2018,2,8,10,0,913.0,64.0,0.9,19.8,509.0,360.3,261.62
2018,2,8,10,15,926.0,65.5,1.0,20.2,541.5,404.48,299.25
2018,2,8,10,30,939.0,67.0,1.1,20.6,574.0,447.63,335.2
2018,2,8,10,45,948.0,68.0,1.15,21.0,599.5,487.27,367.45
2018,2,8,11,0,957.0,69.0,1.2,21.4,625.0,525.14,397.52
2018,2,8,11,15,962.5,69.5,1.3,21.6,642.5,558.78,424.4
2018,2,8,11,30,968.0,70.0,1.4,21.8,660.0,590.04,449.02
2018,2,8,11,45,971.5,70.5,1.45,21.95,670.0,617.66,470.32
2018,2,8,12,0,975.0,71.0,1.5,22.1,680.0,642.51,489.29
2018,2,8,12,15,976.0,70.5,1.55,22.15,681.5,661.96,504.36
2018,2,8,12,30,977.0,70.0,1.6,22.2,683.0,678.31,517.09
2018,2,8,12,45,976.0,69.0,1.65,22.2,676.0,689.71,526.31
2018,2,8,13,0,975.0,68.0,1.7,22.2,669.0,697.83,533.17
2018,2,8,13,15,970.0,67.5,1.75,22.15,653.5,700.6,536.28
2018,2,8,13,30,965.0,67.0,1.8,22.1,638.0,700.04,537.02
2018,2,8,13,45,958.0,66.0,1.8,22.05,615.5,694.37,533.76
2018,2,8,14,0,951.0,65.0,1.8,22.0,593.0,685.47,528.19
2018,2,8,14,15,939.5,64.0,1.8,21.8,563.0,670.6,518.55
2018,2,8,14,30,928.0,63.0,1.8,21.6,533.0,652.8,506.69
2018,2,8,14,45,912.5,61.5,1.75,21.35,496.5,629.26,490.22
2018,2,8,15,0,897.0,60.0,1.7,21.1,460.0,603.27,471.69
2018,2,8,15,15,874.5,58.0,1.7,21.1,418.0,570.49,447.57
2018,2,8,15,30,852.0,56.0,1.7,21.1,376.0,536.07,421.63
2018,2,8,15,45,819.0,53.0,1.35,19.8,329.5,493.67,389.29
2018,2,8,16,0,786.0,50.0,1.0,18.5,283.0,453.72,357.51
2018,2,8,16,15,736.0,46.0,1.1,17.65,234.5,401.7,316.82
2018,2,8,16,30,686.0,42.0,1.2,16.8,186.0,351.09,275.17
2018,2,8,16,45,602.5,36.5,1.25,15.95,139.0,287.63,221.52
2018,2,8,17,0,519.0,31.0,1.3,15.1,92.0,228.93,169.39
2018,2,8,17,15,349.5,22.5,1.3,14.75,55.0,146.19,83.68
2018,2,8,17,30,180.0,14.0,1.3,14.4,18.0,61.84,0.0
2018,2,8,17,45,90.0,7.0,1.3,14.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,6,45,42.5,3.5,0.95,10.95,3.5,0.0,0.0
2018,2,9,7,0,85.0,7.0,0.9,11.2,7.0,6.88,0.0
2018,2,9,7,15,278.5,16.5,1.0,12.0,37.5,16.22,0.0
2018,2,9,7,30,472.0,26.0,1.1,12.8,68.0,21.81,12.31
2018,2,9,7,45,571.0,32.0,1.15,13.65,114.0,25.13,16.42
2018,2,9,8,0,670.0,38.0,1.2,14.5,160.0,28.49,19.71
2018,2,9,8,15,726.5,41.5,1.3,15.05,209.0,29.96,21.16
2018,2,9,8,30,783.0,45.0,1.4,15.6,258.0,77.56,36.19
2018,2,9,8,45,819.0,47.5,1.45,16.15,305.5,123.98,64.26
2018,2,9,9,0,855.0,50.0,1.5,16.7,353.0,172.91,101.44
2018,2,9,9,15,879.5,52.0,1.6,17.35,396.5,221.42,142.34
2018,2,9,9,30,904.0,54.0,1.7,18.0,440.0,270.86,185.43
2018,2,9,9,45,921.5,55.5,1.85,18.7,479.0,318.49,227.47
2018,2,9,10,0,939.0,57.0,2.0,19.4,518.0,365.9,268.8
2018,2,9,10,15,951.0,58.0,2.15,19.9,550.5,410.32,307.28
2018,2,9,10,30,963.0,59.0,2.3,20.4,583.0,453.57,343.93
2018,2,9,10,45,971.5,59.5,2.45,20.9,608.0,493.37,377.09
2018,2,9,11,0,980.0,60.0,2.6,21.4,633.0,531.3,407.99
2018,2,9,11,15,985.0,60.5,2.7,21.65,651.0,565.36,435.55
2018,2,9,11,30,990.0,61.0,2.8,21.9,669.0,596.96,460.69
2018,2,9,11,45,992.5,61.5,2.9,22.2,678.5,624.53,482.28
2018,2,9,12,0,995.0,62.0,3.0,22.5,688.0,649.22,501.39
2018,2,9,12,15,995.5,63.0,3.1,22.55,690.5,670.22,517.99
2018,2,9,12,30,996.0,64.0,3.2,22.6,693.0,688.06,532.11
2018,2,9,12,45,992.5,65.0,3.25,22.7,686.5,700.15,541.63
2018,2,9,13,0,989.0,66.0,3.3,22.8,680.0,708.89,548.65
2018,2,9,13,15,984.5,66.0,3.3,22.7,665.0,712.56,552.21
2018,2,9,13,30,980.0,66.0,3.3,22.6,650.0,712.87,553.19
2018,2,9,13,45,972.5,65.0,3.3,22.5,627.0,706.82,549.73
2018,2,9,14,0,965.0,64.0,3.3,22.4,604.0,697.5,543.91
2018,2,9,14,15,928.5,67.0,3.25,22.1,564.5,670.86,525.26
2018,2,9,14,30,892.0,70.0,3.2,21.8,525.0,641.89,504.72
2018,2,9,14,45,846.0,73.5,3.1,21.5,481.0,608.53,480.3
2018,2,9,15,0,800.0,77.0,3.0,21.2,437.0,571.22,452.63
2018,2,9,15,15,833.0,66.5,3.0,21.2,411.0,562.94,446.82
2018,2,9,15,30,866.0,56.0,3.0,21.2,385.0,547.32,434.87
2018,2,9,15,45,824.5,54.5,2.25,19.75,336.5,501.69,399.16
2018,2,9,16,0,783.0,53.0,1.5,18.3,288.0,458.93,364.27
2018,2,9,16,15,635.0,56.5,1.45,17.35,226.0,371.99,295.88
2018,2,9,16,30,487.0,60.0,1.4,16.4,164.0,291.21,230.66
2018,2,9,16,45,380.5,50.0,1.35,15.45,118.5,220.81,172.1
2018,2,9,17,0,274.0,40.0,1.3,14.5,73.0,157.41,118.06
2018,2,9,17,15,214.5,27.5,1.3,14.25,46.0,111.82,67.85
2018,2,9,17,30,155.0,15.0,1.3,14.0,19.0,56.68,0.0
2018,2,9,17,45,77.5,7.5,1.3,13.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,45,20.5,2.5,1.15,8.4,2.5,0.0,0.0
2018,2,10,7,0,41.0,5.0,1.1,8.8,5.0,4.91,0.0
2018,2,10,7,15,127.5,18.5,1.25,9.4,28.5,14.64,0.0
2018,2,10,7,30,214.0,32.0,1.4,10.0,52.0,24.83,15.24
2018,2,10,7,45,329.5,44.0,1.5,10.6,95.5,33.94,24.5
2018,2,10,8,0,445.0,56.0,1.6,11.2,139.0,41.85,32.0
2018,2,10,8,15,601.0,53.0,1.7,11.8,199.0,38.76,29.39
2018,2,10,8,30,757.0,50.0,1.8,12.4,259.0,79.77,38.41
2018,2,10,8,45,795.5,53.0,1.95,13.05,306.5,125.62,67.17
2018,2,10,9,0,834.0,56.0,2.1,13.7,354.0,177.9,107.91
2018,2,10,9,15,856.5,58.5,2.35,14.35,397.0,225.69,149.02
2018,2,10,9,30,879.0,61.0,2.6,15.0,440.0,274.26,192.18
2018,2,10,9,45,895.5,63.0,2.9,15.7,478.5,321.15,234.35
2018,2,10,10,0,912.0,65.0,3.2,16.4,517.0,367.79,275.82
2018,2,10,10,15,924.5,66.5,3.3,16.7,549.5,411.96,314.85
2018,2,10,10,30,937.0,68.0,3.4,17.0,582.0,455.06,352.15
2018,2,10,10,45,945.5,69.0,3.5,17.35,607.0,494.58,385.76
2018,2,10,11,0,954.0,70.0,3.6,17.7,632.0,532.3,417.16
2018,2,10,11,15,959.0,70.5,3.65,17.8,649.5,565.73,444.89
2018,2,10,11,30,964.0,71.0,3.7,17.9,667.0,596.76,470.23
2018,2,10,11,45,966.0,72.0,3.75,18.05,676.5,624.03,492.16
2018,2,10,12,0,968.0,73.0,3.8,18.2,686.0,648.49,511.59
2018,2,10,12,15,968.5,73.0,3.85,18.3,687.5,668.09,527.25
2018,2,10,12,30,969.0,73.0,3.9,18.4,689.0,684.61,540.43
2018,2,10,12,45,953.5,77.0,3.9,18.45,678.0,691.87,546.37
2018,2,10,13,0,938.0,81.0,3.9,18.5,667.0,695.69,549.69
2018,2,10,13,15,891.5,93.0,4.0,18.45,639.5,684.22,541.75
2018,2,10,13,30,845.0,105.0,4.1,18.4,612.0,671.6,532.8
2018,2,10,13,45,848.0,99.0,4.15,18.35,592.5,667.89,531.18
2018,2,10,14,0,851.0,93.0,4.2,18.3,573.0,661.13,527.17
2018,2,10,14,15,836.5,92.0,4.2,18.1,543.5,645.44,516.27
2018,2,10,14,30,822.0,91.0,4.2,17.9,514.0,627.17,503.3
2018,2,10,14,45,807.0,88.0,4.2,17.7,479.5,604.01,486.46
2018,2,10,15,0,792.0,85.0,4.2,17.5,445.0,578.62,467.62
2018,2,10,15,15,712.0,88.5,4.2,17.5,389.5,522.5,423.73
2018,2,10,15,30,632.0,92.0,4.2,17.5,334.0,466.15,379.07
2018,2,10,15,45,685.0,74.5,3.65,16.5,307.5,458.81,373.77
2018,2,10,16,0,738.0,57.0,3.1,15.5,281.0,444.21,361.43
2018,2,10,16,15,676.0,53.0,2.8,14.6,231.5,387.57,314.53
2018,2,10,16,30,614.0,49.0,2.5,13.7,182.0,333.16,268.09
2018,2,10,16,45,521.0,42.5,2.2,12.75,135.5,269.69,213.15
2018,2,10,17,0,428.0,36.0,1.9,11.8,89.0,209.63,159.7
2018,2,10,17,15,287.5,25.5,1.85,11.45,54.0,134.25,86.29
2018,2,10,17,30,147.0,15.0,1.8,11.1,19.0,55.04,0.0
2018,2,10,17,45,73.5,7.5,1.75,10.7,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,45,39.5,4.0,1.15,7.75,4.0,0.0,0.0
2018,2,11,7,0,79.0,8.0,1.1,8.1,8.0,7.86,0.0
2018,2,11,7,15,266.5,18.5,1.35,8.95,40.5,14.92,0.0
2018,2,11,7,30,454.0,29.0,1.6,9.8,73.0,24.57,15.24
2018,2,11,7,45,554.0,35.5,1.8,10.65,119.5,28.19,19.44
2018,2,11,8,0,654.0,42.0,2.0,11.5,166.0,31.84,23.01
2018,2,11,8,15,711.5,46.0,2.2,12.2,215.5,38.73,29.32
2018,2,11,8,30,769.0,50.0,2.4,12.9,265.0,83.12,39.89
2018,2,11,8,45,805.5,53.0,2.6,13.55,313.0,129.55,69.69
2018,2,11,9,0,842.0,56.0,2.8,14.2,361.0,182.22,111.19
2018,2,11,9,15,865.0,59.0,2.9,14.65,405.0,231.07,153.44
2018,2,11,9,30,888.0,62.0,3.0,15.1,449.0,280.74,197.68
2018,2,11,9,45,904.0,64.0,3.15,15.55,487.5,328.02,240.36
2018,2,11,10,0,920.0,66.0,3.3,16.0,526.0,374.98,282.26
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,419.39,321.59
2018,2,11,10,30,944.0,69.0,3.5,16.5,591.0,462.68,359.13
2018,2,11,10,45,952.0,70.5,3.6,16.75,616.5,502.79,393.35
2018,2,11,11,0,960.0,72.0,3.7,17.0,642.0,541.06,425.32
2018,2,11,11,15,963.0,73.5,3.8,17.0,659.0,574.69,453.49
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,605.81,479.2
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,606.66,480.62
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,600.75,476.44
2018,2,11,12,15,738.5,153.5,4.1,16.7,625.5,611.42,485.71
2018,2,11,12,30,715.0,162.0,4.1,16.4,620.0,619.0,492.38
