Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,0,15.0,3.0,1.3,5.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.25,5.3,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,34.5,5.0,1.85,3.5,6.5,4.91,0.0
2018,2,22,7,0,69.0,10.0,2.0,4.0,13.0,9.83,0.0
2018,2,22,7,15,133.0,18.5,2.2,4.35,34.0,13.9,6.21
2018,2,22,7,30,197.0,27.0,2.4,4.7,55.0,18.52,11.16
2018,2,22,7,45,193.0,30.0,2.65,5.0,66.5,21.37,14.04
2018,2,22,8,0,189.0,33.0,2.9,5.3,78.0,22.84,15.51
2018,2,22,8,15,94.5,45.0,3.05,5.6,67.5,42.32,28.77
2018,2,22,8,30,0.0,57.0,3.2,5.9,57.0,55.08,42.81
2018,2,22,8,45,9.5,82.5,3.35,6.15,86.5,80.62,64.43
2018,2,22,9,0,19.0,108.0,3.5,6.4,116.0,104.65,84.51
2018,2,22,9,15,27.5,137.0,3.6,6.75,149.5,134.06,109.05
2018,2,22,9,30,36.0,166.0,3.7,7.1,183.0,164.45,134.21
2018,2,22,9,45,19.5,145.0,3.8,7.45,154.5,144.93,117.81
2018,2,22,10,0,3.0,124.0,3.9,7.8,126.0,120.29,96.98
2018,2,22,10,15,177.0,172.0,4.0,8.1,278.5,234.41,191.23
2018,2,22,10,30,351.0,220.0,4.1,8.4,431.0,368.04,300.03
2018,2,22,10,45,415.5,227.0,4.2,8.7,487.0,421.12,343.19
2018,2,22,11,0,480.0,234.0,4.3,9.0,543.0,479.19,390.23
2018,2,22,11,15,643.0,188.0,4.45,9.15,613.5,547.14,446.54
2018,2,22,11,30,806.0,142.0,4.6,9.3,684.0,621.95,508.01
2018,2,22,11,45,883.0,116.0,4.7,9.4,717.5,666.84,544.98
2018,2,22,12,0,960.0,90.0,4.8,9.5,751.0,711.93,582.02
2018,2,22,12,15,958.5,91.0,4.95,9.5,751.5,731.36,598.38
2018,2,22,12,30,957.0,92.0,5.1,9.5,752.0,747.64,611.62
2018,2,22,12,45,953.0,92.5,5.2,9.55,744.5,758.48,620.34
2018,2,22,13,0,949.0,93.0,5.3,9.6,737.0,766.02,626.72
2018,2,22,13,15,836.0,121.5,5.4,9.5,680.0,724.19,595.58
2018,2,22,13,30,723.0,150.0,5.5,9.4,623.0,678.3,559.56
2018,2,22,13,45,564.5,182.5,5.65,9.25,544.0,600.52,497.24
2018,2,22,14,0,406.0,215.0,5.8,9.1,465.0,519.68,431.22
2018,2,22,14,15,294.0,212.5,5.8,8.95,389.0,431.51,359.34
2018,2,22,14,30,182.0,210.0,5.8,8.8,313.0,344.41,286.89
2018,2,22,14,45,106.0,196.0,5.8,8.65,255.0,277.43,230.73
2018,2,22,15,0,30.0,182.0,5.8,8.5,197.0,206.17,170.15
2018,2,22,15,15,26.5,159.0,5.8,8.5,171.5,179.89,148.54
2018,2,22,15,30,23.0,136.0,5.8,8.5,146.0,153.47,126.55
2018,2,22,15,45,25.5,118.0,5.7,8.0,128.0,135.95,112.24
2018,2,22,16,0,28.0,100.0,5.6,7.5,110.0,118.06,97.36
2018,2,22,16,15,21.0,84.5,5.35,7.15,91.5,97.68,79.86
2018,2,22,16,30,14.0,69.0,5.1,6.8,73.0,74.75,59.9
2018,2,22,16,45,7.5,53.5,4.8,6.45,55.5,55.72,43.12
2018,2,22,17,0,1.0,38.0,4.5,6.1,38.0,37.11,26.59
2018,2,22,17,15,3.5,25.5,4.4,5.85,25.5,25.88,16.29
2018,2,22,17,30,6.0,13.0,4.3,5.6,13.0,14.54,4.23
2018,2,22,17,45,6.0,7.0,4.15,5.35,7.0,8.52,0.0
2018,2,22,18,0,6.0,1.0,4.0,5.1,1.0,0.0,0.0
2018,2,22,18,15,3.0,0.5,4.05,5.0,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.15,4.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.65,3.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.1,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.8,-0.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,0.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,23,6,45,118.5,10.5,2.25,1.15,16.0,10.32,0.0
2018,2,23,7,0,237.0,21.0,2.4,1.7,32.0,17.72,0.0
2018,2,23,7,15,398.5,30.0,2.65,2.25,76.0,23.46,14.76
2018,2,23,7,30,560.0,39.0,2.9,2.8,120.0,31.73,23.36
2018,2,23,7,45,641.5,44.5,3.2,3.35,172.0,34.06,25.89
2018,2,23,8,0,723.0,50.0,3.5,3.9,224.0,37.52,29.23
2018,2,23,8,15,771.5,54.0,3.65,4.35,276.5,82.67,42.05
2018,2,23,8,30,820.0,58.0,3.8,4.8,329.0,132.45,74.19
2018,2,23,8,45,852.5,60.5,3.9,5.2,379.5,182.71,114.96
2018,2,23,9,0,885.0,63.0,4.0,5.6,430.0,238.95,164.77
2018,2,23,9,15,908.5,65.0,4.1,5.95,476.5,290.77,212.82
2018,2,23,9,30,932.0,67.0,4.2,6.3,523.0,343.41,261.79
2018,2,23,9,45,949.5,68.0,4.25,6.6,564.0,393.58,308.35
2018,2,23,10,0,967.0,69.0,4.3,6.9,605.0,443.45,353.74
2018,2,23,10,15,978.0,70.5,4.35,7.15,639.0,490.42,395.85
2018,2,23,10,30,989.0,72.0,4.4,7.4,673.0,536.06,435.83
2018,2,23,10,45,996.5,73.5,4.45,7.7,699.5,578.36,472.09
2018,2,23,11,0,1004.0,75.0,4.5,8.0,726.0,618.63,505.87
2018,2,23,11,15,1008.5,75.5,4.5,8.15,744.0,653.97,535.18
2018,2,23,11,30,1013.0,76.0,4.5,8.3,762.0,686.71,561.88
2018,2,23,11,45,1015.0,76.5,4.5,8.5,772.0,715.11,584.63
2018,2,23,12,0,1017.0,77.0,4.5,8.7,782.0,740.48,604.68
2018,2,23,12,15,1014.0,78.5,4.55,8.85,782.0,760.37,619.82
2018,2,23,12,30,1011.0,80.0,4.6,9.0,782.0,776.89,632.18
2018,2,23,12,45,1006.0,81.0,4.6,9.1,774.0,788.07,640.47
2018,2,23,13,0,1001.0,82.0,4.6,9.2,766.0,795.76,646.29
2018,2,23,13,15,997.0,81.5,4.55,9.25,750.0,799.11,648.83
2018,2,23,13,30,993.0,81.0,4.5,9.3,734.0,798.99,648.93
2018,2,23,13,45,986.0,80.0,4.5,9.35,710.0,792.75,644.9
2018,2,23,14,0,979.0,79.0,4.5,9.4,686.0,783.13,638.5
2018,2,23,14,15,969.0,78.0,4.45,9.3,654.5,768.12,628.22
2018,2,23,14,30,959.0,77.0,4.4,9.2,623.0,750.01,615.7
2018,2,23,14,45,944.5,75.0,4.35,9.15,584.0,724.79,597.69
2018,2,23,15,0,930.0,73.0,4.3,9.1,545.0,696.94,577.52
2018,2,23,15,15,910.0,70.5,4.3,9.1,500.5,662.61,551.19
2018,2,23,15,30,890.0,68.0,4.3,9.1,456.0,626.37,522.85
2018,2,23,15,45,861.0,65.0,3.95,8.65,406.5,585.95,489.99
2018,2,23,16,0,832.0,62.0,3.6,8.2,357.0,541.32,453.46
2018,2,23,16,15,788.5,58.5,3.15,7.4,305.0,488.03,409.14
2018,2,23,16,30,745.0,55.0,2.7,6.6,253.0,435.53,363.99
2018,2,23,16,45,676.0,49.5,2.25,5.75,200.5,370.59,307.11
2018,2,23,17,0,607.0,44.0,1.8,4.9,148.0,309.13,251.29
2018,2,23,17,15,482.5,36.0,1.75,4.45,101.0,233.53,182.88
2018,2,23,17,30,358.0,28.0,1.7,4.0,54.0,159.87,102.13
2018,2,23,17,45,191.5,15.5,1.65,3.55,28.0,68.26,0.0
2018,2,23,18,0,25.0,3.0,1.6,3.1,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.6,2.9,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,121.0,11.5,0.75,2.85,17.5,11.3,0.0
2018,2,24,7,0,242.0,23.0,0.7,3.3,35.0,19.57,0.0
2018,2,24,7,15,387.5,32.5,0.8,4.0,78.0,25.64,16.8
2018,2,24,7,30,533.0,42.0,0.9,4.7,121.0,31.45,23.03
2018,2,24,7,45,611.0,48.5,0.95,5.4,172.5,34.31,25.99
2018,2,24,8,0,689.0,55.0,1.0,6.1,224.0,45.02,35.93
2018,2,24,8,15,737.5,59.5,1.1,6.8,276.0,88.97,47.06
2018,2,24,8,30,786.0,64.0,1.2,7.5,328.0,137.66,78.81
2018,2,24,8,45,817.0,67.5,1.3,8.15,377.0,186.99,118.41
2018,2,24,9,0,848.0,71.0,1.4,8.8,426.0,238.62,163.21
2018,2,24,9,15,869.5,74.0,1.5,9.25,471.5,289.3,208.89
2018,2,24,9,30,891.0,77.0,1.6,9.7,517.0,344.02,257.74
2018,2,24,9,45,905.5,79.0,1.75,10.15,556.0,392.41,301.08
2018,2,24,10,0,920.0,81.0,1.9,10.6,595.0,440.33,343.11
2018,2,24,10,15,930.0,83.0,2.15,10.9,627.5,485.57,382.58
2018,2,24,10,30,940.0,85.0,2.4,11.2,660.0,529.52,420.13
2018,2,24,10,45,945.5,86.0,2.6,11.5,684.5,568.69,453.05
2018,2,24,11,0,951.0,87.0,2.8,11.8,709.0,605.8,483.69
2018,2,24,11,15,954.0,88.0,3.0,12.0,725.5,639.24,511.11
2018,2,24,11,30,957.0,89.0,3.2,12.2,742.0,670.14,536.15
2018,2,24,11,45,957.0,90.0,3.4,12.35,750.5,696.47,557.48
2018,2,24,12,0,957.0,91.0,3.6,12.5,759.0,719.86,576.36
2018,2,24,12,15,955.5,91.5,3.8,12.45,759.0,738.71,591.75
2018,2,24,12,30,954.0,92.0,4.0,12.4,759.0,754.4,604.21
2018,2,24,12,45,951.0,91.5,4.2,12.4,751.0,764.8,612.87
2018,2,24,13,0,948.0,91.0,4.4,12.4,743.0,771.92,619.6
2018,2,24,13,15,942.0,90.5,4.5,12.2,726.5,773.58,622.3
2018,2,24,13,30,936.0,90.0,4.6,12.0,710.0,771.93,622.7
2018,2,24,13,45,927.5,89.5,4.7,11.8,686.5,765.24,619.44
2018,2,24,14,0,919.0,89.0,4.8,11.6,663.0,755.38,613.92
2018,2,24,14,15,908.5,87.0,4.8,11.3,631.5,739.44,603.59
2018,2,24,14,30,898.0,85.0,4.8,11.0,600.0,720.59,591.1
2018,2,24,14,45,883.0,82.5,4.8,10.65,562.5,695.38,573.81
2018,2,24,15,0,868.0,80.0,4.8,10.3,525.0,671.06,556.64
2018,2,24,15,15,799.0,87.5,4.8,10.3,470.5,617.81,514.55
2018,2,24,15,30,730.0,95.0,4.8,10.3,416.0,567.28,473.99
2018,2,24,15,45,579.5,105.5,4.65,9.6,343.0,471.45,396.31
2018,2,24,16,0,429.0,116.0,4.5,8.9,270.0,379.99,320.63
2018,2,24,16,15,359.5,105.5,4.15,8.5,221.5,319.06,269.23
2018,2,24,16,30,290.0,95.0,3.8,8.1,173.0,254.97,214.34
2018,2,24,16,45,266.0,77.0,3.45,7.65,137.0,221.06,184.14
2018,2,24,17,0,242.0,59.0,3.1,7.2,101.0,181.24,147.95
2018,2,24,17,15,179.5,43.5,2.95,6.95,69.0,131.86,103.19
2018,2,24,17,30,117.0,28.0,2.8,6.7,37.0,79.02,50.82
2018,2,24,17,45,65.0,15.0,2.65,6.5,19.5,32.95,0.0
2018,2,24,18,0,13.0,2.0,2.5,6.3,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.5,6.2,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,1.45,3.25,15.5,10.32,0.0
2018,2,25,7,0,181.0,21.0,1.5,3.9,31.0,17.07,0.46
2018,2,25,7,15,365.0,31.0,1.55,4.55,78.0,23.84,15.34
2018,2,25,7,30,549.0,41.0,1.6,5.2,125.0,30.23,21.9
2018,2,25,7,45,626.5,46.5,1.7,5.8,176.5,35.42,26.96
2018,2,25,8,0,704.0,52.0,1.8,6.4,228.0,45.39,28.68
2018,2,25,8,15,752.0,57.0,2.05,7.25,281.0,90.89,47.07
2018,2,25,8,30,800.0,62.0,2.3,8.1,334.0,140.99,80.72
2018,2,25,8,45,831.5,64.5,2.55,8.9,383.5,190.41,120.91
2018,2,25,9,0,863.0,67.0,2.8,9.7,433.0,242.13,166.25
2018,2,25,9,15,886.0,69.5,2.85,10.2,479.0,297.1,215.78
2018,2,25,9,30,909.0,72.0,2.9,10.7,525.0,349.28,262.89
2018,2,25,9,45,926.0,73.5,2.95,11.25,565.5,398.95,307.34
2018,2,25,10,0,943.0,75.0,3.0,11.8,606.0,448.32,350.48
2018,2,25,10,15,954.0,76.5,3.0,12.15,639.5,494.49,390.17
2018,2,25,10,30,965.0,78.0,3.0,12.5,673.0,539.38,427.74
2018,2,25,10,45,972.5,79.0,3.0,12.85,699.0,580.46,461.39
2018,2,25,11,0,980.0,80.0,3.0,13.2,725.0,619.56,492.62
2018,2,25,11,15,984.5,81.5,3.05,13.4,743.5,655.22,520.96
2018,2,25,11,30,989.0,83.0,3.1,13.6,762.0,688.35,546.84
2018,2,25,11,45,991.5,83.0,3.15,13.85,771.5,716.03,568.18
2018,2,25,12,0,994.0,83.0,3.2,14.1,781.0,740.77,587.04
2018,2,25,12,15,992.5,83.5,3.25,14.15,781.5,760.23,601.16
2018,2,25,12,30,991.0,84.0,3.3,14.2,782.0,776.41,612.98
2018,2,25,12,45,987.5,84.5,3.3,14.3,774.0,787.83,621.11
2018,2,25,13,0,984.0,85.0,3.3,14.4,766.0,795.84,626.91
2018,2,25,13,15,979.0,85.0,3.3,14.4,750.0,798.84,629.49
2018,2,25,13,30,974.0,85.0,3.3,14.4,734.0,798.41,629.77
2018,2,25,13,45,966.0,84.0,3.3,14.35,709.5,791.37,625.55
2018,2,25,14,0,958.0,83.0,3.3,14.3,685.0,781.02,619.1
2018,2,25,14,15,947.5,81.0,3.3,14.15,653.0,764.61,608.56
2018,2,25,14,30,937.0,79.0,3.3,14.0,621.0,745.15,595.87
2018,2,25,14,45,922.0,77.5,3.3,13.85,582.5,720.28,579.18
2018,2,25,15,0,907.0,76.0,3.3,13.7,544.0,692.86,560.54
2018,2,25,15,15,886.5,74.0,3.3,13.7,500.0,659.03,535.55
2018,2,25,15,30,866.0,72.0,3.3,13.7,456.0,626.77,511.03
2018,2,25,15,45,836.5,68.5,3.0,13.0,407.0,582.47,477.03
2018,2,25,16,0,807.0,65.0,2.7,12.3,358.0,537.39,441.55
2018,2,25,16,15,763.0,61.0,2.4,11.3,306.0,483.63,398.53
2018,2,25,16,30,719.0,57.0,2.1,10.3,254.0,430.77,354.72
2018,2,25,16,45,651.5,51.5,1.85,9.3,202.0,366.85,300.44
2018,2,25,17,0,584.0,46.0,1.6,8.3,150.0,310.05,249.96
2018,2,25,17,15,464.5,37.5,1.6,7.75,103.5,232.03,181.05
2018,2,25,17,30,345.0,29.0,1.6,7.2,57.0,161.31,109.48
2018,2,25,17,45,185.0,16.5,1.6,6.65,30.0,68.63,0.0
2018,2,25,18,0,25.0,4.0,1.6,6.1,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.55,5.8,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,4.0,1.7,5.4,4.0,3.93,0.0
2018,2,26,7,0,0.0,8.0,1.8,5.6,8.0,7.71,0.0
2018,2,26,7,15,0.0,20.0,1.95,5.75,20.0,19.3,11.38
2018,2,26,7,30,0.0,32.0,2.1,5.9,32.0,30.9,22.47
2018,2,26,7,45,0.0,40.0,2.2,6.1,40.0,38.63,29.87
2018,2,26,8,0,0.0,48.0,2.3,6.3,48.0,46.37,35.16
2018,2,26,8,15,0.0,40.5,2.35,6.35,40.5,39.1,28.8
2018,2,26,8,30,0.0,33.0,2.4,6.4,33.0,31.85,22.38
2018,2,26,8,45,0.5,63.0,2.5,6.5,63.0,60.97,47.66
2018,2,26,9,0,1.0,93.0,2.6,6.6,93.0,89.56,72.1
2018,2,26,9,15,0.5,96.5,2.65,6.6,96.5,93.0,74.8
2018,2,26,9,30,0.0,100.0,2.7,6.6,100.0,96.34,77.43
2018,2,26,9,45,0.0,109.5,2.75,6.65,109.5,105.42,84.91
2018,2,26,10,0,0.0,119.0,2.8,6.7,119.0,114.53,92.36
2018,2,26,10,15,0.5,132.5,2.85,6.7,133.0,127.65,103.19
2018,2,26,10,30,1.0,146.0,2.9,6.7,147.0,140.87,114.04
2018,2,26,10,45,0.5,129.0,2.95,6.75,129.5,124.69,100.29
2018,2,26,11,0,0.0,112.0,3.0,6.8,112.0,108.27,86.39
2018,2,26,11,15,0.5,119.0,3.1,6.85,119.5,115.34,92.23
2018,2,26,11,30,1.0,126.0,3.2,6.9,127.0,122.45,98.09
2018,2,26,11,45,3.5,154.5,3.3,6.95,157.0,151.62,122.35
2018,2,26,12,0,6.0,183.0,3.4,7.0,187.0,181.04,146.63
2018,2,26,12,15,5.0,160.5,3.5,7.1,164.0,158.89,128.22
2018,2,26,12,30,4.0,138.0,3.6,7.2,141.0,136.54,109.68
2018,2,26,12,45,2.5,113.5,3.65,7.25,115.5,111.75,89.01
2018,2,26,13,0,1.0,89.0,3.7,7.3,90.0,86.88,68.15
2018,2,26,13,15,1.0,104.0,3.8,7.35,105.0,101.48,80.49
2018,2,26,13,30,1.0,119.0,3.9,7.4,120.0,116.18,92.88
2018,2,26,13,45,1.0,112.5,4.0,7.5,113.5,109.85,87.64
2018,2,26,14,0,1.0,106.0,4.1,7.6,107.0,103.49,82.42
2018,2,26,14,15,7.0,127.0,4.15,7.5,131.5,128.59,103.94
2018,2,26,14,30,13.0,148.0,4.2,7.4,156.0,153.92,125.63
2018,2,26,14,45,13.5,141.5,4.2,7.35,149.0,147.86,120.82
2018,2,26,15,0,14.0,135.0,4.2,7.3,142.0,141.75,116.02
2018,2,26,15,15,66.0,138.0,4.2,7.3,168.0,182.96,152.56
2018,2,26,15,30,118.0,141.0,4.2,7.3,194.0,224.41,188.84
2018,2,26,15,45,248.5,126.0,4.05,6.9,222.0,290.54,247.06
2018,2,26,16,0,379.0,111.0,3.9,6.5,250.0,349.41,297.69
2018,2,26,16,15,382.5,95.5,3.55,6.15,218.5,322.52,274.59
2018,2,26,16,30,386.0,80.0,3.2,5.8,187.0,294.16,249.67
2018,2,26,16,45,389.0,66.5,2.85,5.45,155.5,266.6,224.21
2018,2,26,17,0,392.0,53.0,2.5,5.1,124.0,239.79,197.87
2018,2,26,17,15,289.5,41.5,2.35,4.85,85.0,171.31,136.25
2018,2,26,17,30,187.0,30.0,2.2,4.6,46.0,112.95,79.19
2018,2,26,17,45,100.0,16.5,2.05,4.35,24.5,44.88,0.0
2018,2,26,18,0,13.0,3.0,1.9,4.1,3.0,0.0,0.0
2018,2,26,18,15,6.5,1.5,1.85,4.0,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.75,2.65,2.0,1.97,0.0
2018,2,27,7,0,0.0,4.0,1.9,3.0,4.0,3.85,0.0
2018,2,27,7,15,0.0,6.5,2.05,3.3,6.5,6.26,0.0
2018,2,27,7,30,0.0,9.0,2.2,3.6,9.0,8.67,2.33
2018,2,27,7,45,7.5,24.5,2.35,3.9,26.5,23.84,16.49
2018,2,27,8,0,15.0,40.0,2.5,4.2,44.0,38.95,28.7
2018,2,27,8,15,27.0,83.5,2.5,4.65,92.5,78.73,62.76
2018,2,27,8,30,39.0,127.0,2.5,5.1,141.0,118.76,96.43
2018,2,27,8,45,194.0,143.0,2.5,5.5,225.5,155.78,120.96
2018,2,27,9,0,349.0,159.0,2.5,5.9,310.0,216.15,166.61
2018,2,27,9,15,518.0,142.5,2.55,6.35,392.5,263.89,203.08
2018,2,27,9,30,687.0,126.0,2.6,6.8,475.0,329.47,256.17
2018,2,27,9,45,761.5,116.0,2.6,7.25,530.0,380.66,300.13
2018,2,27,10,0,836.0,106.0,2.6,7.7,585.0,439.23,349.65
2018,2,27,10,15,897.5,92.5,2.6,8.1,632.5,492.8,394.73
2018,2,27,10,30,959.0,79.0,2.6,8.5,680.0,546.49,439.14
2018,2,27,10,45,969.0,79.5,2.65,8.9,707.0,588.28,473.49
2018,2,27,11,0,979.0,80.0,2.7,9.3,734.0,628.26,505.63
2018,2,27,11,15,984.5,81.0,2.8,9.6,752.5,664.03,534.24
2018,2,27,11,30,990.0,82.0,2.9,9.9,771.0,697.3,560.43
2018,2,27,11,45,994.0,82.0,2.95,10.15,781.5,725.97,582.64
2018,2,27,12,0,998.0,82.0,3.0,10.4,792.0,751.75,601.81
2018,2,27,12,15,999.0,82.0,3.05,10.55,793.5,772.44,616.7
2018,2,27,12,30,1000.0,82.0,3.1,10.7,795.0,789.9,629.32
2018,2,27,12,45,998.5,82.0,3.15,10.8,788.0,802.25,638.44
2018,2,27,13,0,997.0,82.0,3.2,10.9,781.0,811.17,645.23
2018,2,27,13,15,993.0,81.5,3.2,10.95,765.0,814.3,647.8
2018,2,27,13,30,989.0,81.0,3.2,11.0,749.0,813.95,648.04
2018,2,27,13,45,982.0,80.0,3.15,11.0,724.5,807.43,643.77
2018,2,27,14,0,975.0,79.0,3.1,11.0,700.0,797.53,637.23
2018,2,27,14,15,964.0,78.0,3.05,10.95,668.0,781.48,626.43
2018,2,27,14,30,953.0,77.0,3.0,10.9,636.0,762.34,613.48
2018,2,27,14,45,938.0,76.0,2.95,10.8,597.5,737.53,596.48
2018,2,27,15,0,923.0,75.0,2.9,10.7,559.0,710.14,577.54
2018,2,27,15,15,903.5,72.5,2.9,10.7,514.0,675.75,552.77
2018,2,27,15,30,884.0,70.0,2.9,10.7,469.0,639.44,525.32
2018,2,27,15,45,857.5,66.5,2.65,10.25,420.0,599.54,494.21
2018,2,27,16,0,831.0,63.0,2.4,9.8,371.0,555.18,458.93
2018,2,27,16,15,791.5,59.5,2.15,9.0,319.0,503.19,417.08
2018,2,27,16,30,752.0,56.0,1.9,8.2,267.0,451.74,374.2
2018,2,27,16,45,688.0,50.5,1.6,7.35,214.0,387.65,319.39
2018,2,27,17,0,624.0,45.0,1.3,6.5,161.0,326.77,265.27
2018,2,27,17,15,511.0,37.5,1.3,6.1,112.5,253.03,199.51
2018,2,27,17,30,398.0,30.0,1.3,5.7,64.0,184.72,131.76
2018,2,27,17,45,227.0,18.5,1.3,5.25,35.0,83.99,0.0
2018,2,27,18,0,56.0,7.0,1.3,4.8,6.0,0.0,0.0
2018,2,27,18,15,28.0,3.5,1.3,4.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,28,6,15,10.5,1.5,0.85,2.8,1.0,0.0,0.0
2018,2,28,6,30,21.0,3.0,0.9,3.2,2.0,0.0,0.0
2018,2,28,6,45,175.0,14.5,0.95,3.65,25.0,14.25,0.0
2018,2,28,7,0,329.0,26.0,1.0,4.1,48.0,21.37,9.16
2018,2,28,7,15,452.0,34.0,1.1,4.8,93.0,25.89,17.51
2018,2,28,7,30,575.0,42.0,1.2,5.5,138.0,33.22,24.74
2018,2,28,7,45,644.5,47.5,1.3,6.15,189.5,35.53,27.1
2018,2,28,8,0,714.0,53.0,1.4,6.8,241.0,56.0,30.99
2018,2,28,8,15,755.5,56.5,1.4,7.4,292.0,100.96,52.79
2018,2,28,8,30,797.0,60.0,1.4,8.0,343.0,149.83,87.73
2018,2,28,8,45,779.0,72.0,1.35,8.6,380.0,199.19,130.93
2018,2,28,9,0,761.0,84.0,1.3,9.2,417.0,246.07,173.88
2018,2,28,9,15,743.5,99.0,1.35,9.65,452.0,290.14,214.74
2018,2,28,9,30,726.0,114.0,1.4,10.1,487.0,334.58,255.06
2018,2,28,9,45,597.0,163.0,1.45,10.55,484.5,366.28,285.45
2018,2,28,10,0,468.0,212.0,1.5,11.0,482.0,384.62,303.0
2018,2,28,10,15,414.5,241.0,1.6,11.3,490.0,410.13,324.42
2018,2,28,10,30,361.0,270.0,1.7,11.6,498.0,428.59,339.4
2018,2,28,10,45,436.5,257.0,1.85,11.9,543.0,471.96,374.04
2018,2,28,11,0,512.0,244.0,2.0,12.2,588.0,520.49,412.34
2018,2,28,11,15,560.0,234.0,2.05,12.35,619.0,558.7,442.23
2018,2,28,11,30,608.0,224.0,2.1,12.5,650.0,597.96,472.71
2018,2,28,11,45,593.0,232.0,2.2,12.7,652.0,614.05,484.93
2018,2,28,12,0,578.0,240.0,2.3,12.9,654.0,627.71,495.33
2018,2,28,12,15,534.0,257.5,2.35,12.9,640.5,628.19,495.43
2018,2,28,12,30,490.0,275.0,2.4,12.9,627.0,625.59,493.22
2018,2,28,12,45,571.0,240.5,2.5,12.95,646.5,658.98,520.69
2018,2,28,13,0,652.0,206.0,2.6,13.0,666.0,693.1,548.34
2018,2,28,13,15,737.5,168.0,2.6,13.0,678.0,723.73,573.15
2018,2,28,13,30,823.0,130.0,2.6,13.0,690.0,749.78,593.72
2018,2,28,13,45,834.5,120.5,2.65,12.95,672.0,748.86,593.96
2018,2,28,14,0,846.0,111.0,2.7,12.9,654.0,744.73,592.21
2018,2,28,14,15,792.5,120.0,2.7,12.75,609.5,709.99,567.96
2018,2,28,14,30,739.0,129.0,2.7,12.6,565.0,675.76,543.29
2018,2,28,14,45,726.0,123.0,2.65,12.45,529.5,650.65,525.46
2018,2,28,15,0,713.0,117.0,2.6,12.3,494.0,623.42,505.73
2018,2,28,15,15,609.0,130.5,2.6,12.3,434.0,555.73,453.22
2018,2,28,15,30,505.0,144.0,2.6,12.3,374.0,487.95,399.96
2018,2,28,15,45,401.0,144.0,2.5,11.7,314.5,412.74,340.53
2018,2,28,16,0,297.0,144.0,2.4,11.1,255.0,335.55,278.25
2018,2,28,16,15,263.0,126.5,2.15,10.55,214.5,289.51,240.77
2018,2,28,16,30,229.0,109.0,1.9,10.0,174.0,245.03,203.62
2018,2,28,16,45,180.0,90.0,1.7,9.45,135.0,193.6,159.82
2018,2,28,17,0,131.0,71.0,1.5,8.9,96.0,139.6,113.14
2018,2,28,17,15,99.5,51.5,1.4,8.55,67.0,101.34,79.08
2018,2,28,17,30,68.0,32.0,1.3,8.2,38.0,64.93,45.02
2018,2,28,17,45,44.0,18.0,1.2,7.9,21.0,30.59,0.0
2018,2,28,18,0,20.0,4.0,1.1,7.6,4.0,0.0,0.0
2018,2,28,18,15,10.0,2.0,1.05,7.55,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.1,8.75,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,4.2,8.9,4.0,3.85,0.0
2018,3,1,7,15,0.0,6.5,4.4,9.05,6.5,6.26,0.0
2018,3,1,7,30,0.0,9.0,4.6,9.2,9.0,8.67,2.18
2018,3,1,7,45,0.0,13.0,4.75,9.4,13.0,12.53,5.77
2018,3,1,8,0,0.0,17.0,4.9,9.6,17.0,16.39,8.64
2018,3,1,8,15,0.0,22.0,5.15,9.75,22.0,21.22,12.83
2018,3,1,8,30,0.0,27.0,5.4,9.9,27.0,26.06,16.96
2018,3,1,8,45,0.5,42.5,5.65,10.05,42.5,41.14,29.87
2018,3,1,9,0,1.0,58.0,5.9,10.2,58.0,56.28,42.7
2018,3,1,9,15,0.5,86.0,6.0,10.25,86.0,83.26,65.52
2018,3,1,9,30,0.0,114.0,6.1,10.3,114.0,109.47,87.44
2018,3,1,9,45,2.5,110.0,6.2,10.35,111.5,106.89,84.97
2018,3,1,10,0,5.0,106.0,6.3,10.4,109.0,104.4,82.66
2018,3,1,10,15,24.0,155.5,6.4,10.45,170.5,158.83,127.92
2018,3,1,10,30,43.0,205.0,6.5,10.5,232.0,215.72,174.78
2018,3,1,10,45,37.5,215.5,6.6,10.55,240.0,225.09,182.22
2018,3,1,11,0,32.0,226.0,6.7,10.6,248.0,234.07,189.33
2018,3,1,11,15,95.0,275.0,6.7,10.6,342.0,320.15,260.2
2018,3,1,11,30,158.0,324.0,6.7,10.6,436.0,410.77,333.77
2018,3,1,11,45,111.0,307.0,6.7,10.6,386.0,370.29,300.5
2018,3,1,12,0,64.0,290.0,6.7,10.6,336.0,325.04,263.24
2018,3,1,12,15,37.0,246.0,6.65,10.65,272.5,265.91,214.96
2018,3,1,12,30,10.0,202.0,6.6,10.7,209.0,203.18,163.22
2018,3,1,12,45,5.5,157.5,6.55,10.75,161.5,156.85,125.2
2018,3,1,13,0,1.0,113.0,6.5,10.8,114.0,110.26,86.63
2018,3,1,13,15,6.0,143.5,6.4,10.8,148.0,143.84,114.71
2018,3,1,13,30,11.0,174.0,6.3,10.8,182.0,177.77,142.91
2018,3,1,13,45,6.5,141.5,6.2,10.8,146.0,142.48,113.8
2018,3,1,14,0,2.0,109.0,6.1,10.8,110.0,107.19,84.52
2018,3,1,14,15,1.5,103.0,6.05,10.8,104.0,100.93,79.45
2018,3,1,14,30,1.0,97.0,6.0,10.8,98.0,94.67,74.36
2018,3,1,14,45,1.0,91.5,5.9,10.8,92.5,89.26,69.99
2018,3,1,15,0,1.0,86.0,5.8,10.8,87.0,83.88,65.65
2018,3,1,15,15,11.0,81.5,5.8,10.8,87.0,86.09,68.03
2018,3,1,15,30,21.0,77.0,5.8,10.8,87.0,89.93,71.75
2018,3,1,15,45,30.5,82.5,5.55,10.65,95.0,101.14,81.72
2018,3,1,16,0,40.0,88.0,5.3,10.5,103.0,112.12,91.43
2018,3,1,16,15,35.0,84.5,5.15,10.45,96.5,105.22,85.53
2018,3,1,16,30,30.0,81.0,5.0,10.4,90.0,98.98,80.09
2018,3,1,16,45,18.5,70.5,4.9,10.3,75.5,82.36,65.56
2018,3,1,17,0,7.0,60.0,4.8,10.2,61.0,63.78,49.17
2018,3,1,17,15,3.5,41.5,4.65,10.15,42.0,43.05,30.83
2018,3,1,17,30,0.0,23.0,4.5,10.1,23.0,22.21,12.18
2018,3,1,17,45,0.0,12.5,4.4,10.05,12.5,12.06,0.0
2018,3,1,18,0,0.0,2.0,4.3,10.0,2.0,1.97,0.0
2018,3,1,18,15,0.0,1.0,4.2,9.95,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.45,6.65,5.0,4.91,0.0
2018,3,2,7,0,0.0,10.0,1.6,6.9,10.0,9.64,1.87
2018,3,2,7,15,0.0,18.0,1.8,7.05,18.0,17.36,9.87
2018,3,2,7,30,0.0,26.0,2.0,7.2,26.0,25.09,17.23
2018,3,2,7,45,0.0,38.0,2.15,7.3,38.0,36.69,28.04
2018,3,2,8,0,0.0,50.0,2.3,7.4,50.0,48.3,36.71
2018,3,2,8,15,0.0,65.0,2.5,7.55,65.0,62.78,49.24
2018,3,2,8,30,0.0,80.0,2.7,7.7,80.0,76.83,61.21
2018,3,2,8,45,0.5,95.0,2.9,7.85,95.0,91.02,73.14
2018,3,2,9,0,1.0,110.0,3.1,8.0,110.0,105.31,85.01
2018,3,2,9,15,8.5,145.0,3.25,8.2,149.0,139.88,113.67
2018,3,2,9,30,16.0,180.0,3.4,8.4,188.0,175.2,142.64
2018,3,2,9,45,15.5,190.5,3.55,8.6,199.0,186.21,151.35
2018,3,2,10,0,15.0,201.0,3.7,8.8,210.0,197.13,159.99
2018,3,2,10,15,41.5,239.5,3.85,8.95,266.0,243.64,197.77
2018,3,2,10,30,68.0,278.0,4.0,9.1,322.0,295.05,239.21
2018,3,2,10,45,188.0,290.5,4.1,9.2,417.5,374.58,303.96
2018,3,2,11,0,308.0,303.0,4.2,9.3,513.0,463.19,375.37
2018,3,2,11,15,364.5,294.5,4.3,9.4,549.0,502.14,406.96
2018,3,2,11,30,421.0,286.0,4.4,9.5,585.0,543.77,440.75
2018,3,2,11,45,246.0,293.5,4.45,9.55,469.0,448.13,363.52
2018,3,2,12,0,71.0,301.0,4.5,9.6,353.0,340.8,275.1
2018,3,2,12,15,57.0,297.0,4.55,9.6,338.5,329.97,266.5
2018,3,2,12,30,43.0,293.0,4.6,9.6,324.0,318.38,257.0
2018,3,2,12,45,34.0,274.0,4.65,9.65,298.5,294.89,238.11
2018,3,2,13,0,25.0,255.0,4.7,9.7,273.0,270.79,218.67
2018,3,2,13,15,68.0,280.0,4.7,9.65,327.0,329.49,267.46
2018,3,2,13,30,111.0,305.0,4.7,9.6,381.0,394.09,320.28
2018,3,2,13,45,114.5,297.0,4.7,9.55,373.5,390.56,317.89
2018,3,2,14,0,118.0,289.0,4.7,9.5,366.0,386.54,315.35
2018,3,2,14,15,114.5,270.5,4.7,9.4,342.0,365.69,299.33
2018,3,2,14,30,111.0,252.0,4.7,9.3,318.0,344.26,282.8
2018,3,2,14,45,114.5,238.5,4.65,9.2,303.0,332.69,274.25
2018,3,2,15,0,118.0,225.0,4.6,9.1,288.0,320.53,265.16
2018,3,2,15,15,69.5,181.0,4.6,9.1,217.5,232.61,192.48
2018,3,2,15,30,21.0,137.0,4.6,9.1,147.0,153.37,125.68
2018,3,2,15,45,27.0,115.0,4.35,8.7,126.5,133.75,109.83
2018,3,2,16,0,33.0,93.0,4.1,8.3,106.0,113.55,93.16
2018,3,2,16,15,84.5,101.0,3.8,8.05,127.5,156.75,131.07
2018,3,2,16,30,136.0,109.0,3.5,7.8,149.0,192.27,161.53
2018,3,2,16,45,71.0,86.0,3.15,7.55,106.5,131.6,108.74
2018,3,2,17,0,6.0,63.0,2.8,7.3,64.0,66.71,52.26
2018,3,2,17,15,3.0,44.0,2.7,7.15,44.5,45.69,33.56
2018,3,2,17,30,0.0,25.0,2.6,7.0,25.0,24.27,14.25
2018,3,2,17,45,0.0,13.5,2.5,6.8,13.5,13.03,0.0
2018,3,2,18,0,0.0,2.0,2.4,6.6,2.0,1.97,0.0
2018,3,2,18,15,0.0,1.0,2.5,6.6,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,15,7.0,1.5,1.15,4.15,1.5,0.0,0.0
2018,3,3,6,30,14.0,3.0,1.2,4.5,3.0,0.0,0.0
2018,3,3,6,45,139.0,18.5,1.3,4.85,29.0,18.18,0.0
2018,3,3,7,0,264.0,34.0,1.4,5.2,55.0,26.89,16.23
2018,3,3,7,15,388.5,43.5,1.45,5.4,100.5,34.16,25.11
2018,3,3,7,30,513.0,53.0,1.5,5.6,146.0,39.44,30.51
2018,3,3,7,45,589.0,59.0,1.55,5.85,198.0,41.37,32.54
2018,3,3,8,0,665.0,65.0,1.6,6.1,250.0,71.14,40.03
2018,3,3,8,15,713.5,69.5,1.6,6.3,302.5,115.98,65.61
2018,3,3,8,30,762.0,74.0,1.6,6.5,355.0,168.65,105.7
2018,3,3,8,45,770.0,81.0,1.55,6.7,397.5,216.67,147.82
2018,3,3,9,0,778.0,88.0,1.5,6.9,440.0,264.71,191.61
2018,3,3,9,15,789.0,94.5,1.55,7.15,481.5,313.02,235.73
2018,3,3,9,30,800.0,101.0,1.6,7.4,523.0,361.26,279.21
2018,3,3,9,45,692.0,137.5,1.6,7.65,521.5,388.06,305.96
2018,3,3,10,0,584.0,174.0,1.6,7.9,520.0,407.42,324.74
2018,3,3,10,15,384.0,201.0,1.7,8.1,433.5,364.1,293.19
2018,3,3,10,30,184.0,228.0,1.8,8.3,347.0,307.76,248.85
2018,3,3,10,45,173.0,251.0,1.9,8.5,366.0,331.37,267.96
2018,3,3,11,0,162.0,274.0,2.0,8.7,385.0,354.08,285.67
2018,3,3,11,15,400.0,241.5,2.1,8.8,525.0,476.11,384.75
2018,3,3,11,30,638.0,209.0,2.2,8.9,665.0,612.42,491.79
2018,3,3,11,45,534.5,223.0,2.3,8.95,608.5,575.07,462.34
2018,3,3,12,0,431.0,237.0,2.4,9.0,552.0,532.06,429.09
2018,3,3,12,15,226.0,199.5,2.5,9.0,364.5,358.43,292.09
2018,3,3,12,30,21.0,162.0,2.6,9.0,177.0,173.75,139.33
2018,3,3,12,45,46.0,235.5,2.7,9.0,268.5,265.62,214.87
2018,3,3,13,0,71.0,309.0,2.8,9.0,360.0,359.42,289.74
2018,3,3,13,15,153.5,305.5,2.85,8.9,413.0,424.46,343.23
2018,3,3,13,30,236.0,302.0,2.9,8.8,466.0,490.66,397.07
2018,3,3,13,45,279.5,287.0,2.95,8.7,474.5,510.08,413.72
2018,3,3,14,0,323.0,272.0,3.0,8.6,483.0,527.95,429.45
2018,3,3,14,15,311.5,254.0,3.0,8.45,450.0,500.14,408.65
2018,3,3,14,30,300.0,236.0,3.0,8.3,417.0,471.17,386.99
2018,3,3,14,45,325.0,218.0,3.0,8.15,403.0,467.09,385.53
2018,3,3,15,0,350.0,200.0,3.0,8.0,389.0,460.79,382.13
2018,3,3,15,15,412.5,172.5,3.0,8.0,378.0,474.41,394.92
2018,3,3,15,30,475.0,145.0,3.0,8.0,367.0,475.86,397.84
2018,3,3,15,45,481.5,132.0,2.95,7.6,337.0,453.72,380.99
2018,3,3,16,0,488.0,119.0,2.9,7.2,307.0,429.62,362.16
2018,3,3,16,15,466.5,104.5,2.65,6.85,264.0,386.44,326.43
2018,3,3,16,30,445.0,90.0,2.4,6.5,221.0,343.37,289.92
2018,3,3,16,45,381.0,78.0,2.1,6.15,175.0,283.44,238.04
2018,3,3,17,0,317.0,66.0,1.8,5.8,129.0,227.81,188.76
2018,3,3,17,15,241.5,51.0,1.7,5.5,91.0,168.89,136.1
2018,3,3,17,30,166.0,36.0,1.6,5.2,53.0,116.59,87.64
2018,3,3,17,45,96.0,21.5,1.5,4.9,30.0,63.06,2.22
2018,3,3,18,0,26.0,7.0,1.4,4.6,7.0,13.63,0.0
2018,3,3,18,15,13.0,3.5,1.35,4.45,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
