Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,45,477.0,147.0,4.25,10.0,379.0,503.56,420.23
2018,3,24,16,0,610.0,122.0,4.0,9.5,400.0,552.93,461.8
2018,3,24,16,15,521.5,119.5,3.8,9.15,337.5,471.24,395.64
2018,3,24,16,30,433.0,117.0,3.6,8.8,275.0,398.49,335.84
2018,3,24,16,45,399.5,101.5,3.35,8.45,229.5,346.61,292.61
2018,3,24,17,0,366.0,86.0,3.1,8.1,184.0,296.46,249.55
2018,3,24,17,15,309.0,71.0,2.75,7.55,141.0,238.18,198.48
2018,3,24,17,30,252.0,56.0,2.4,7.0,98.0,184.54,150.28
2018,3,24,17,45,190.0,39.5,2.05,6.4,64.5,132.36,102.44
2018,3,24,18,0,128.0,23.0,1.7,5.8,31.0,79.09,38.18
2018,3,24,18,15,64.0,11.5,1.7,5.55,15.5,28.74,0.0
2018,3,24,18,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,5,45,14.0,3.0,1.15,3.55,2.5,0.0,0.0
2018,3,25,6,0,28.0,6.0,1.1,3.8,5.0,0.0,0.0
2018,3,25,6,15,165.0,20.0,1.35,4.45,32.5,19.66,0.0
2018,3,25,6,30,302.0,34.0,1.6,5.1,60.0,28.18,18.03
2018,3,25,6,45,427.5,42.5,1.85,5.75,108.0,32.58,23.77
2018,3,25,7,0,553.0,51.0,2.1,6.4,156.0,36.94,28.19
2018,3,25,7,15,617.5,57.0,2.25,6.75,209.0,38.96,30.22
2018,3,25,7,30,682.0,63.0,2.4,7.1,262.0,69.96,38.09
2018,3,25,7,45,670.0,76.0,2.5,7.5,303.0,117.86,68.52
2018,3,25,8,0,658.0,89.0,2.6,7.9,344.0,164.44,106.31
2018,3,25,8,15,664.5,101.5,2.7,8.15,389.5,212.78,148.68
2018,3,25,8,30,671.0,114.0,2.8,8.4,435.0,261.46,192.73
2018,3,25,8,45,586.5,136.0,2.85,8.65,437.5,291.34,223.78
2018,3,25,9,0,502.0,158.0,2.9,8.9,440.0,312.72,246.27
2018,3,25,9,15,347.5,201.0,2.95,9.05,403.0,318.58,255.1
2018,3,25,9,30,193.0,244.0,3.0,9.2,366.0,309.22,249.25
2018,3,25,9,45,204.5,269.5,3.1,9.4,406.0,348.19,280.74
2018,3,25,10,0,216.0,295.0,3.2,9.6,446.0,388.1,312.39
2018,3,25,10,15,180.0,299.5,3.25,9.75,429.0,382.68,307.77
2018,3,25,10,30,144.0,304.0,3.3,9.9,412.0,373.92,300.39
2018,3,25,10,45,208.0,321.0,3.35,10.0,482.0,438.64,352.04
2018,3,25,11,0,272.0,338.0,3.4,10.1,552.0,506.64,405.35
2018,3,25,11,15,185.0,328.0,3.45,10.2,475.0,446.76,357.36
2018,3,25,11,30,98.0,318.0,3.5,10.3,398.0,380.19,303.74
2018,3,25,11,45,328.0,290.0,3.55,10.35,560.5,534.96,430.01
2018,3,25,12,0,558.0,262.0,3.6,10.4,723.0,700.62,559.31
2018,3,25,12,15,675.0,218.5,3.7,10.4,775.0,766.03,610.3
2018,3,25,12,30,792.0,175.0,3.8,10.4,827.0,829.79,658.5
2018,3,25,12,45,637.0,237.5,3.9,10.45,758.5,776.38,617.43
2018,3,25,13,0,482.0,300.0,4.0,10.5,690.0,715.67,569.21
2018,3,25,13,15,360.5,327.0,4.05,10.45,615.0,640.79,511.18
2018,3,25,13,30,239.0,354.0,4.1,10.4,540.0,569.4,454.62
2018,3,25,13,45,295.0,334.5,4.15,10.4,557.0,598.51,479.63
2018,3,25,14,0,351.0,315.0,4.2,10.4,574.0,625.66,502.64
2018,3,25,14,15,323.0,308.5,4.25,10.3,539.0,594.98,479.58
2018,3,25,14,30,295.0,302.0,4.3,10.2,504.0,563.74,456.2
2018,3,25,14,45,290.0,285.0,4.3,10.1,474.0,539.15,438.38
2018,3,25,15,0,285.0,268.0,4.3,10.0,444.0,513.52,419.6
2018,3,25,15,15,357.5,232.0,4.3,10.0,437.0,524.04,431.05
2018,3,25,15,30,430.0,196.0,4.3,10.0,430.0,537.6,444.39
2018,3,25,15,45,481.5,166.5,4.25,9.7,406.0,529.95,440.78
2018,3,25,16,0,533.0,137.0,4.2,9.4,382.0,517.05,432.73
2018,3,25,16,15,623.5,105.0,4.05,9.1,358.5,524.12,440.18
2018,3,25,16,30,714.0,73.0,3.9,8.8,335.0,516.02,434.71
2018,3,25,16,45,686.0,66.0,3.7,8.5,286.0,467.34,393.79
2018,3,25,17,0,658.0,59.0,3.5,8.2,237.0,417.03,350.25
2018,3,25,17,15,559.0,53.5,3.2,7.65,181.0,336.63,280.36
2018,3,25,17,30,460.0,48.0,2.9,7.1,125.0,263.86,215.26
2018,3,25,17,45,338.0,36.5,2.6,6.55,82.0,184.39,143.69
2018,3,25,18,0,216.0,25.0,2.3,6.0,39.0,110.38,60.06
2018,3,25,18,15,108.0,12.5,2.3,5.75,19.5,41.98,0.0
2018,3,25,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.5,3.0,4.7,3.0,0.0,0.0
2018,3,26,6,0,47.0,7.0,3.1,4.8,6.0,0.0,0.0
2018,3,26,6,15,209.0,20.0,3.25,5.2,36.5,19.66,0.0
2018,3,26,6,30,371.0,33.0,3.4,5.6,67.0,26.69,17.12
2018,3,26,6,45,489.5,40.0,3.55,5.95,116.5,29.86,21.35
2018,3,26,7,0,608.0,47.0,3.7,6.3,166.0,33.11,24.71
2018,3,26,7,15,675.5,52.5,3.85,6.85,222.0,38.4,29.69
2018,3,26,7,30,743.0,58.0,4.0,7.4,278.0,75.29,39.36
2018,3,26,7,45,787.0,61.5,4.15,7.9,334.5,123.56,67.9
2018,3,26,8,0,831.0,65.0,4.3,8.4,391.0,176.35,108.83
2018,3,26,8,15,860.0,67.5,4.35,8.85,445.0,233.6,158.76
2018,3,26,8,30,889.0,70.0,4.4,9.3,499.0,289.07,209.1
2018,3,26,8,45,909.5,72.0,4.45,9.75,549.5,343.51,259.2
2018,3,26,9,0,930.0,74.0,4.5,10.2,600.0,398.86,309.4
2018,3,26,9,15,945.0,75.5,4.55,10.55,645.0,452.18,357.11
2018,3,26,9,30,960.0,77.0,4.6,10.9,690.0,505.36,403.47
2018,3,26,9,45,971.5,77.0,4.65,11.25,728.5,555.02,445.86
2018,3,26,10,0,983.0,77.0,4.7,11.6,767.0,603.69,486.33
2018,3,26,10,15,988.0,80.0,4.7,11.85,798.5,650.18,523.98
2018,3,26,10,30,993.0,83.0,4.7,12.1,830.0,694.75,559.2
2018,3,26,10,45,996.5,84.5,4.7,12.35,853.5,734.8,590.25
2018,3,26,11,0,1000.0,86.0,4.7,12.6,877.0,772.44,617.3
2018,3,26,11,15,1002.0,87.0,4.7,12.75,892.5,805.95,641.0
2018,3,26,11,30,1004.0,88.0,4.7,12.9,908.0,836.63,662.55
2018,3,26,11,45,1003.5,89.0,4.7,13.1,915.0,862.43,680.36
2018,3,26,12,0,1003.0,90.0,4.7,13.3,922.0,885.05,695.89
2018,3,26,12,15,1002.5,89.5,4.65,13.4,920.0,902.9,707.94
2018,3,26,12,30,1002.0,89.0,4.6,13.5,918.0,917.4,717.66
2018,3,26,12,45,1000.5,88.5,4.6,13.55,908.5,927.63,724.98
2018,3,26,13,0,999.0,88.0,4.6,13.6,899.0,934.38,729.97
2018,3,26,13,15,996.0,86.5,4.55,13.65,881.0,935.31,730.58
2018,3,26,13,30,993.0,85.0,4.5,13.7,863.0,932.71,728.87
2018,3,26,13,45,988.0,83.0,4.4,13.7,836.5,924.39,722.99
2018,3,26,14,0,983.0,81.0,4.3,13.7,810.0,912.62,714.84
2018,3,26,14,15,973.0,80.5,4.25,13.65,776.0,894.98,703.19
2018,3,26,14,30,963.0,80.0,4.2,13.6,742.0,874.25,689.52
2018,3,26,14,45,950.0,78.5,4.15,13.5,701.0,847.07,671.43
2018,3,26,15,0,937.0,77.0,4.1,13.4,660.0,817.23,651.41
2018,3,26,15,15,921.5,75.0,4.1,13.4,614.0,782.48,627.68
2018,3,26,15,30,906.0,73.0,4.1,13.4,568.0,745.63,602.22
2018,3,26,15,45,881.0,71.0,3.9,13.05,516.5,700.31,570.12
2018,3,26,16,0,856.0,69.0,3.7,12.7,465.0,654.02,536.9
2018,3,26,16,15,820.5,66.5,3.35,12.2,410.0,603.81,497.95
2018,3,26,16,30,785.0,64.0,3.0,11.7,355.0,549.96,455.12
2018,3,26,16,45,736.5,60.0,2.6,11.2,299.5,487.95,404.41
2018,3,26,17,0,688.0,56.0,2.2,10.7,244.0,428.13,353.86
2018,3,26,17,15,613.0,50.5,2.05,9.9,190.5,359.81,295.53
2018,3,26,17,30,538.0,45.0,1.9,9.1,137.0,294.62,237.68
2018,3,26,17,45,408.0,36.0,1.75,8.3,91.5,210.97,163.49
2018,3,26,18,0,278.0,27.0,1.6,7.5,46.0,133.59,77.96
2018,3,26,18,15,146.0,15.0,1.6,7.25,24.0,55.24,0.0
2018,3,26,18,30,14.0,3.0,1.6,7.0,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.55,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.35,6.8,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.4,7.0,6.0,5.9,0.0
2018,3,27,6,15,195.0,20.0,1.4,7.5,37.0,16.59,0.0
2018,3,27,6,30,346.0,34.0,1.4,8.0,68.0,27.31,17.8
2018,3,27,6,45,459.0,42.0,1.4,8.45,116.5,31.39,22.58
2018,3,27,7,0,572.0,50.0,1.4,8.9,165.0,35.41,26.59
2018,3,27,7,15,640.5,55.5,1.45,9.5,220.0,37.14,28.27
2018,3,27,7,30,709.0,61.0,1.5,10.1,275.0,80.09,42.48
2018,3,27,7,45,754.5,64.5,1.55,10.7,330.5,126.85,70.69
2018,3,27,8,0,800.0,68.0,1.6,11.3,386.0,178.33,110.28
2018,3,27,8,15,829.0,71.5,1.65,11.85,439.5,230.79,155.29
2018,3,27,8,30,858.0,75.0,1.7,12.4,493.0,285.68,203.74
2018,3,27,8,45,879.5,77.0,1.8,12.95,543.0,343.03,254.38
2018,3,27,9,0,901.0,79.0,1.9,13.5,593.0,397.35,301.84
2018,3,27,9,15,918.0,80.0,1.95,13.85,638.0,449.7,346.85
2018,3,27,9,30,935.0,81.0,2.0,14.2,683.0,502.13,390.65
2018,3,27,9,45,949.5,81.0,2.05,14.55,722.0,552.21,431.43
2018,3,27,10,0,964.0,81.0,2.1,14.9,761.0,601.6,470.52
2018,3,27,10,15,970.5,82.5,2.2,15.2,792.5,646.78,505.76
2018,3,27,10,30,977.0,84.0,2.3,15.5,824.0,690.18,538.85
2018,3,27,10,45,981.0,85.5,2.4,15.75,847.5,729.94,568.72
2018,3,27,11,0,985.0,87.0,2.5,16.0,871.0,767.37,594.73
2018,3,27,11,15,986.5,88.0,2.5,16.25,885.5,800.0,616.42
2018,3,27,11,30,988.0,89.0,2.5,16.5,900.0,829.83,636.04
2018,3,27,11,45,987.5,90.5,2.55,16.7,907.0,855.67,653.33
2018,3,27,12,0,987.0,92.0,2.6,16.9,914.0,878.39,668.51
2018,3,27,12,15,986.0,92.0,2.6,17.05,912.5,896.0,679.98
2018,3,27,12,30,985.0,92.0,2.6,17.2,911.0,910.29,689.3
2018,3,27,12,45,981.5,92.5,2.55,17.35,901.0,919.64,694.94
2018,3,27,13,0,978.0,93.0,2.5,17.5,891.0,925.55,698.4
2018,3,27,13,15,942.0,107.0,2.5,17.55,862.5,914.41,691.17
2018,3,27,13,30,906.0,121.0,2.5,17.6,834.0,899.95,681.95
2018,3,27,13,45,921.0,109.0,2.5,17.6,814.0,898.69,682.02
2018,3,27,14,0,936.0,97.0,2.5,17.6,794.0,893.73,679.58
2018,3,27,14,15,925.0,96.0,2.5,17.55,760.0,875.26,668.15
2018,3,27,14,30,914.0,95.0,2.5,17.5,726.0,853.87,654.88
2018,3,27,14,45,895.5,93.5,2.5,17.4,683.0,823.17,635.25
2018,3,27,15,0,877.0,92.0,2.5,17.3,640.0,790.2,613.97
2018,3,27,15,15,858.0,87.0,2.5,17.3,591.5,750.9,587.78
2018,3,27,15,30,839.0,82.0,2.5,17.3,543.0,713.99,563.09
2018,3,27,15,45,829.5,75.5,2.35,16.9,496.5,676.23,537.47
2018,3,27,16,0,820.0,69.0,2.2,16.5,450.0,636.55,510.1
2018,3,27,16,15,799.5,66.0,1.95,15.9,402.0,592.35,477.0
2018,3,27,16,30,779.0,63.0,1.7,15.3,354.0,547.51,442.44
2018,3,27,16,45,730.0,58.5,1.45,14.75,298.0,484.73,392.77
2018,3,27,17,0,681.0,54.0,1.2,14.2,242.0,424.24,343.34
2018,3,27,17,15,596.0,49.0,1.2,13.5,187.5,351.69,283.6
2018,3,27,17,30,511.0,44.0,1.2,12.8,133.0,283.51,225.13
2018,3,27,17,45,412.0,35.0,1.25,12.1,90.5,212.52,162.58
2018,3,27,18,0,313.0,26.0,1.3,11.4,48.0,145.99,88.49
2018,3,27,18,15,166.5,14.5,1.3,11.2,25.0,60.84,0.0
2018,3,27,18,30,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.3,10.75,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,28,5,45,38.5,4.5,0.7,9.0,4.5,0.0,0.0
2018,3,28,6,0,77.0,9.0,0.7,9.2,9.0,8.85,0.0
2018,3,28,6,15,232.5,20.5,0.75,9.9,40.5,16.78,0.0
2018,3,28,6,30,388.0,32.0,0.8,10.6,72.0,24.93,15.8
2018,3,28,6,45,490.5,39.5,0.85,11.3,120.5,28.79,20.07
2018,3,28,7,0,593.0,47.0,0.9,12.0,169.0,32.55,23.72
2018,3,28,7,15,654.5,52.5,1.0,12.6,223.0,37.81,28.52
2018,3,28,7,30,716.0,58.0,1.1,13.2,277.0,81.39,41.45
2018,3,28,7,45,756.0,62.0,1.2,13.75,331.5,128.63,70.83
2018,3,28,8,0,796.0,66.0,1.3,14.3,386.0,179.96,110.59
2018,3,28,8,15,824.0,69.0,1.45,14.95,439.0,231.67,154.69
2018,3,28,8,30,852.0,72.0,1.6,15.6,492.0,289.8,205.19
2018,3,28,8,45,859.5,78.5,1.75,16.2,537.5,342.32,251.68
2018,3,28,9,0,867.0,85.0,1.9,16.8,583.0,394.57,297.04
2018,3,28,9,15,884.5,86.0,1.95,17.2,627.0,445.59,340.18
2018,3,28,9,30,902.0,87.0,2.0,17.6,671.0,496.76,382.23
2018,3,28,9,45,922.5,84.5,2.05,17.95,711.5,546.17,421.89
2018,3,28,10,0,943.0,82.0,2.1,18.3,752.0,595.42,460.36
2018,3,28,10,15,957.0,80.5,2.1,18.65,785.0,641.33,495.1
2018,3,28,10,30,971.0,79.0,2.1,19.0,818.0,686.03,528.05
2018,3,28,10,45,976.0,80.5,2.15,19.3,842.0,726.16,556.98
2018,3,28,11,0,981.0,82.0,2.2,19.6,866.0,764.02,582.29
2018,3,28,11,15,984.5,82.0,2.15,19.85,881.5,796.91,603.33
2018,3,28,11,30,988.0,82.0,2.1,20.1,897.0,827.09,622.35
2018,3,28,11,45,989.5,82.0,2.1,20.35,904.0,852.87,638.69
2018,3,28,12,0,991.0,82.0,2.1,20.6,911.0,875.59,652.97
2018,3,28,12,15,990.5,82.5,2.1,20.7,910.0,894.01,664.79
2018,3,28,12,30,990.0,83.0,2.1,20.8,909.0,909.12,674.51
2018,3,28,12,45,988.0,82.0,2.1,20.95,899.0,918.06,680.14
2018,3,28,13,0,986.0,81.0,2.1,21.1,889.0,923.55,683.65
2018,3,28,13,15,982.0,80.5,2.15,21.05,871.0,924.38,685.29
2018,3,28,13,30,978.0,80.0,2.2,21.0,853.0,921.75,684.81
2018,3,28,13,45,972.0,79.5,2.2,21.0,827.5,914.0,680.47
2018,3,28,14,0,966.0,79.0,2.2,21.0,802.0,902.9,674.07
2018,3,28,14,15,957.5,78.5,2.25,20.85,769.0,886.47,665.06
2018,3,28,14,30,949.0,78.0,2.3,20.7,736.0,866.95,654.05
2018,3,28,14,45,938.0,76.0,2.35,20.6,696.0,840.83,638.39
2018,3,28,15,0,927.0,74.0,2.4,20.5,656.0,812.0,620.82
2018,3,28,15,15,911.5,72.5,2.4,20.5,611.0,777.81,598.77
2018,3,28,15,30,896.0,71.0,2.4,20.5,566.0,741.57,575.12
2018,3,28,15,45,875.0,68.5,2.25,19.95,516.0,698.5,546.56
2018,3,28,16,0,854.0,66.0,2.1,19.4,466.0,654.23,516.73
2018,3,28,16,15,825.5,63.0,1.9,18.75,413.0,603.72,480.39
2018,3,28,16,30,797.0,60.0,1.7,18.1,360.0,556.99,445.13
2018,3,28,16,45,753.5,56.0,1.45,17.45,305.0,496.99,398.37
2018,3,28,17,0,710.0,52.0,1.2,16.8,250.0,438.82,351.44
2018,3,28,17,15,642.5,46.5,1.2,16.0,196.5,369.79,295.31
2018,3,28,17,30,575.0,41.0,1.2,15.2,143.0,305.47,240.39
2018,3,28,17,45,457.0,33.5,1.25,14.4,97.0,228.94,174.04
2018,3,28,18,0,339.0,26.0,1.3,13.6,51.0,156.34,97.96
2018,3,28,18,15,182.0,14.5,1.3,13.4,26.5,65.62,0.0
2018,3,28,18,30,25.0,3.0,1.3,13.2,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.3,13.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,29,5,45,31.0,4.5,0.6,12.4,4.5,0.0,0.0
2018,3,29,6,0,62.0,9.0,0.6,12.5,9.0,8.85,0.0
2018,3,29,6,15,187.5,22.5,0.6,13.05,39.5,18.52,1.98
2018,3,29,6,30,313.0,36.0,0.6,13.6,70.0,28.54,18.83
2018,3,29,6,45,472.5,40.5,0.6,14.2,124.0,29.4,20.39
2018,3,29,7,0,632.0,45.0,0.6,14.8,178.0,33.51,24.31
2018,3,29,7,15,690.0,49.5,0.75,15.3,232.5,37.97,28.35
2018,3,29,7,30,748.0,54.0,0.9,15.8,287.0,83.41,40.4
2018,3,29,7,45,785.0,57.5,1.05,16.3,341.5,131.82,71.15
2018,3,29,8,0,822.0,61.0,1.2,16.8,396.0,188.16,115.23
2018,3,29,8,15,848.5,64.0,1.3,17.35,449.0,241.0,160.12
2018,3,29,8,30,875.0,67.0,1.4,17.9,502.0,295.86,207.76
2018,3,29,8,45,894.0,69.0,1.55,18.4,551.0,349.22,254.4
2018,3,29,9,0,913.0,71.0,1.7,18.9,600.0,403.35,300.83
2018,3,29,9,15,928.0,73.0,1.7,19.3,645.0,456.32,344.96
2018,3,29,9,30,943.0,75.0,1.7,19.7,690.0,509.18,387.59
2018,3,29,9,45,954.5,75.5,1.75,20.05,728.0,558.49,426.6
2018,3,29,10,0,966.0,76.0,1.8,20.4,766.0,606.86,463.78
2018,3,29,10,15,973.0,77.0,1.8,20.7,797.0,651.84,497.27
2018,3,29,10,30,980.0,78.0,1.8,21.0,828.0,695.05,528.57
2018,3,29,10,45,985.0,78.5,1.85,21.3,851.5,734.49,556.25
2018,3,29,11,0,990.0,79.0,1.9,21.6,875.0,771.62,580.64
2018,3,29,11,15,992.5,80.0,1.95,21.8,890.5,804.94,602.5
2018,3,29,11,30,995.0,81.0,2.0,22.0,906.0,835.48,622.43
2018,3,29,11,45,996.0,82.0,2.05,22.15,913.5,861.95,639.71
2018,3,29,12,0,997.0,83.0,2.1,22.3,921.0,885.33,654.98
2018,3,29,12,15,995.0,83.5,2.15,22.4,919.0,902.55,666.37
2018,3,29,12,30,993.0,84.0,2.2,22.5,917.0,916.41,675.69
2018,3,29,12,45,988.5,85.5,2.25,22.55,907.0,925.77,682.31
2018,3,29,13,0,984.0,87.0,2.3,22.6,897.0,931.68,686.83
2018,3,29,13,15,980.0,87.0,2.3,22.55,879.0,933.0,688.29
2018,3,29,13,30,976.0,87.0,2.3,22.5,861.0,930.88,687.66
2018,3,29,13,45,970.5,85.5,2.35,22.45,835.0,922.48,683.51
2018,3,29,14,0,965.0,84.0,2.4,22.4,809.0,910.72,677.28
2018,3,29,14,15,956.5,83.0,2.4,22.25,776.0,893.71,667.48
2018,3,29,14,30,948.0,82.0,2.4,22.1,743.0,873.62,655.7
2018,3,29,14,45,937.5,80.0,2.4,21.95,703.0,847.87,640.11
2018,3,29,15,0,927.0,78.0,2.4,21.8,663.0,819.4,622.65
2018,3,29,15,15,911.5,76.0,2.4,21.8,617.5,784.58,600.34
2018,3,29,15,30,896.0,74.0,2.4,21.8,572.0,747.71,576.43
2018,3,29,15,45,875.5,71.5,2.3,21.2,522.0,704.92,548.7
2018,3,29,16,0,855.0,69.0,2.2,20.6,472.0,660.9,519.64
2018,3,29,16,15,827.0,65.5,2.0,19.9,418.5,613.96,486.19
2018,3,29,16,30,799.0,62.0,1.8,19.2,365.0,562.82,448.1
2018,3,29,16,45,755.0,58.0,1.6,18.55,309.5,502.3,401.5
2018,3,29,17,0,711.0,54.0,1.4,17.9,254.0,443.63,354.66
2018,3,29,17,15,644.5,48.5,1.35,17.05,200.5,374.77,298.72
2018,3,29,17,30,578.0,43.0,1.3,16.2,147.0,310.46,243.96
2018,3,29,17,45,461.0,35.5,1.25,15.35,100.5,233.95,177.81
2018,3,29,18,0,344.0,28.0,1.2,14.5,54.0,161.57,104.28
2018,3,29,18,15,184.5,15.5,1.2,14.25,28.0,67.76,0.0
2018,3,29,18,30,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.2,13.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,45,38.5,5.0,0.55,12.6,5.5,0.0,0.0
2018,3,30,6,0,77.0,10.0,0.6,12.7,11.0,9.83,0.0
2018,3,30,6,15,217.5,23.0,0.55,13.3,43.5,18.69,4.65
2018,3,30,6,30,358.0,36.0,0.5,13.9,76.0,28.17,18.65
2018,3,30,6,45,502.0,42.5,0.5,14.55,132.0,30.92,21.75
2018,3,30,7,0,646.0,49.0,0.5,15.2,188.0,36.99,27.39
2018,3,30,7,15,704.5,54.0,0.5,15.7,244.0,45.6,28.23
2018,3,30,7,30,763.0,59.0,0.5,16.2,300.0,92.49,46.2
2018,3,30,7,45,776.5,67.0,0.45,16.7,350.0,143.02,80.12
2018,3,30,8,0,790.0,75.0,0.4,17.2,400.0,194.78,121.23
2018,3,30,8,15,827.5,77.0,0.5,17.85,456.5,247.62,165.1
2018,3,30,8,30,865.0,79.0,0.6,18.5,513.0,303.77,212.54
2018,3,30,8,45,804.0,102.5,0.65,19.15,536.5,350.13,254.1
2018,3,30,9,0,743.0,126.0,0.7,19.8,560.0,386.38,286.22
2018,3,30,9,15,663.0,165.0,0.7,20.2,573.5,425.01,318.24
2018,3,30,9,30,583.0,204.0,0.7,20.6,587.0,455.65,342.4
2018,3,30,9,45,564.5,226.5,0.7,21.05,614.0,494.67,371.25
2018,3,30,10,0,546.0,249.0,0.7,21.5,641.0,531.28,397.26
2018,3,30,10,15,544.5,264.0,0.75,21.75,669.0,568.87,424.12
2018,3,30,10,30,543.0,279.0,0.8,22.0,697.0,605.32,449.58
2018,3,30,10,45,530.5,295.0,0.8,22.25,713.0,634.08,468.67
2018,3,30,11,0,518.0,311.0,0.8,22.5,729.0,660.85,486.06
2018,3,30,11,15,611.0,273.5,0.9,22.65,775.5,712.84,523.97
2018,3,30,11,30,704.0,236.0,1.0,22.8,822.0,767.81,563.29
2018,3,30,11,45,847.5,165.5,1.05,22.95,877.0,831.76,607.2
2018,3,30,12,0,991.0,95.0,1.1,23.1,932.0,896.31,648.36
2018,3,30,12,15,990.5,95.0,1.15,23.15,930.5,914.2,659.59
2018,3,30,12,30,990.0,95.0,1.2,23.2,929.0,928.77,669.4
2018,3,30,12,45,932.0,123.0,1.3,23.25,901.0,919.45,664.87
2018,3,30,13,0,874.0,151.0,1.4,23.3,873.0,909.76,660.4
2018,3,30,13,15,920.5,125.0,1.45,23.3,871.0,924.51,671.19
2018,3,30,13,30,967.0,99.0,1.5,23.3,869.0,939.14,681.74
2018,3,30,13,45,958.5,98.0,1.55,23.3,841.5,928.77,676.34
2018,3,30,14,0,950.0,97.0,1.6,23.3,814.0,915.12,669.19
2018,3,30,14,15,881.5,116.0,1.55,23.25,759.0,869.3,639.93
2018,3,30,14,30,813.0,135.0,1.5,23.2,704.0,826.86,613.01
2018,3,30,14,45,808.0,125.5,1.5,23.1,664.5,800.22,597.13
2018,3,30,15,0,803.0,116.0,1.5,23.0,625.0,770.88,579.16
2018,3,30,15,15,732.0,127.0,1.5,23.0,566.0,713.62,541.56
2018,3,30,15,30,661.0,138.0,1.5,23.0,507.0,655.17,501.69
2018,3,30,15,45,571.0,146.0,1.35,22.75,444.5,581.39,448.47
2018,3,30,16,0,481.0,154.0,1.2,22.5,382.0,508.87,395.27
2018,3,30,16,15,387.5,150.5,1.1,21.85,320.5,429.5,336.74
2018,3,30,16,30,294.0,147.0,1.0,21.2,259.0,348.4,275.38
2018,3,30,16,45,324.5,119.5,0.9,20.55,226.0,323.88,257.76
2018,3,30,17,0,355.0,92.0,0.8,19.9,193.0,303.62,241.83
2018,3,30,17,15,341.0,75.0,0.85,19.05,155.5,262.89,208.8
2018,3,30,17,30,327.0,58.0,0.9,18.2,118.0,222.69,174.52
2018,3,30,17,45,254.0,43.5,1.0,17.35,80.5,163.9,124.21
2018,3,30,18,0,181.0,29.0,1.1,16.5,43.0,110.3,72.1
2018,3,30,18,15,98.0,15.5,1.1,16.05,22.5,43.37,0.0
2018,3,30,18,30,15.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.15,15.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.3,14.0,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.3,14.1,6.0,5.9,0.0
2018,3,31,6,15,15.0,23.0,0.3,14.5,25.0,21.27,8.03
2018,3,31,6,30,30.0,40.0,0.3,14.9,44.0,36.25,25.64
2018,3,31,6,45,64.5,62.0,0.3,15.25,75.0,52.3,40.5
2018,3,31,7,0,99.0,84.0,0.3,15.6,106.0,69.39,55.89
2018,3,31,7,15,173.5,101.5,0.35,16.0,152.5,81.64,61.49
2018,3,31,7,30,248.0,119.0,0.4,16.4,199.0,112.76,80.09
2018,3,31,7,45,262.5,141.5,0.45,16.75,239.0,148.45,106.25
2018,3,31,8,0,277.0,164.0,0.5,17.1,279.0,185.87,135.42
2018,3,31,8,15,371.5,169.0,0.45,17.65,344.5,228.86,166.6
2018,3,31,8,30,466.0,174.0,0.4,18.2,410.0,276.77,202.58
2018,3,31,8,45,578.5,161.0,0.3,18.8,482.5,328.65,241.58
2018,3,31,9,0,691.0,148.0,0.2,19.4,555.0,389.79,287.53
2018,3,31,9,15,800.5,122.5,0.35,19.8,626.5,451.76,335.63
2018,3,31,9,30,910.0,97.0,0.5,20.2,698.0,522.15,389.56
2018,3,31,9,45,920.0,99.5,0.6,20.6,736.0,571.21,426.96
2018,3,31,10,0,930.0,102.0,0.7,21.0,774.0,619.28,462.84
2018,3,31,10,15,937.5,103.0,0.8,21.1,804.5,663.23,495.58
2018,3,31,10,30,945.0,104.0,0.9,21.2,835.0,705.55,526.54
2018,3,31,10,45,949.0,106.0,1.0,21.35,858.0,744.58,554.56
2018,3,31,11,0,953.0,108.0,1.1,21.5,881.0,781.37,579.12
2018,3,31,11,15,871.5,150.5,1.2,21.55,867.5,791.41,586.03
2018,3,31,11,30,790.0,193.0,1.3,21.6,854.0,795.33,589.04
2018,3,31,11,45,674.5,254.0,1.4,21.65,821.5,784.5,580.12
2018,3,31,12,0,559.0,315.0,1.5,21.7,789.0,766.76,566.33
2018,3,31,12,15,540.0,324.5,1.6,21.6,782.0,773.57,571.99
2018,3,31,12,30,521.0,334.0,1.7,21.5,775.0,778.07,575.82
2018,3,31,12,45,482.5,342.5,1.85,21.35,747.0,762.79,566.48
2018,3,31,13,0,444.0,351.0,2.0,21.2,719.0,745.17,555.5
2018,3,31,13,15,327.5,371.5,2.05,21.0,640.0,666.03,499.27
2018,3,31,13,30,211.0,392.0,2.1,20.8,561.0,583.8,439.8
2018,3,31,13,45,185.0,382.5,2.15,20.6,527.0,553.76,419.33
2018,3,31,14,0,159.0,373.0,2.2,20.4,493.0,523.22,397.88
2018,3,31,14,15,173.0,355.5,2.2,20.1,481.0,517.67,395.72
2018,3,31,14,30,187.0,338.0,2.2,19.8,469.0,510.96,392.58
2018,3,31,14,45,193.5,318.5,2.2,19.55,447.5,494.72,382.2
2018,3,31,15,0,200.0,299.0,2.2,19.3,426.0,477.38,370.99
2018,3,31,15,15,188.0,275.0,2.2,19.3,388.0,439.69,343.71
2018,3,31,15,30,176.0,251.0,2.2,19.3,350.0,401.75,315.98
2018,3,31,15,45,187.5,228.5,2.05,18.6,325.5,382.17,302.97
2018,3,31,16,0,199.0,206.0,1.9,17.9,301.0,361.13,288.47
2018,3,31,16,15,204.0,182.0,1.8,17.35,269.5,332.64,267.62
2018,3,31,16,30,209.0,158.0,1.7,16.8,238.0,303.02,245.36
2018,3,31,16,45,210.5,133.5,1.55,16.25,204.0,276.87,224.99
2018,3,31,17,0,212.0,109.0,1.4,15.7,170.0,242.27,197.1
2018,3,31,17,15,192.5,88.5,1.4,15.05,135.0,201.66,163.32
2018,3,31,17,30,173.0,68.0,1.4,14.4,100.0,162.23,129.36
2018,3,31,17,45,128.5,49.0,1.35,13.75,68.5,116.46,89.37
2018,3,31,18,0,84.0,30.0,1.3,13.1,37.0,73.45,48.7
2018,3,31,18,15,44.5,16.0,1.3,12.75,19.5,28.62,0.0
2018,3,31,18,30,5.0,2.0,1.3,12.4,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.3,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,5,45,15.0,5.0,1.7,8.15,5.5,0.0,0.0
2018,4,1,6,0,30.0,10.0,1.7,8.5,11.0,9.83,0.0
2018,4,1,6,15,73.5,27.0,1.85,9.1,34.5,22.48,10.53
2018,4,1,6,30,117.0,44.0,2.0,9.7,58.0,35.93,25.99
2018,4,1,6,45,328.5,52.5,2.15,10.25,120.0,39.06,29.49
2018,4,1,7,0,540.0,61.0,2.3,10.8,182.0,43.49,33.75
2018,4,1,7,15,625.0,64.0,2.2,11.4,240.0,56.11,33.69
2018,4,1,7,30,710.0,67.0,2.1,12.0,298.0,103.38,56.18
2018,4,1,7,45,743.5,72.0,2.05,12.55,351.5,151.0,89.55
2018,4,1,8,0,777.0,77.0,2.0,13.1,405.0,202.02,131.18
2018,4,1,8,15,811.0,79.5,1.95,13.75,459.5,254.09,176.11
2018,4,1,8,30,845.0,82.0,1.9,14.4,514.0,309.11,224.09
2018,4,1,8,45,866.0,84.0,1.85,15.05,563.0,361.99,270.24
2018,4,1,9,0,887.0,86.0,1.8,15.7,612.0,419.66,318.88
2018,4,1,9,15,903.0,87.5,1.85,16.3,656.0,471.54,362.07
2018,4,1,9,30,919.0,89.0,1.9,16.9,700.0,523.41,403.93
2018,4,1,9,45,932.0,89.5,1.95,17.5,738.5,572.53,442.48
2018,4,1,10,0,945.0,90.0,2.0,18.1,777.0,620.86,479.27
2018,4,1,10,15,953.0,91.0,2.15,18.5,808.0,665.59,513.33
2018,4,1,10,30,961.0,92.0,2.3,18.9,839.0,708.68,545.46
2018,4,1,10,45,967.0,92.5,2.4,19.3,862.5,748.08,573.29
2018,4,1,11,0,973.0,93.0,2.5,19.7,886.0,785.3,598.18
2018,4,1,11,15,975.5,93.5,2.6,19.85,901.0,817.54,620.08
2018,4,1,11,30,978.0,94.0,2.7,20.0,916.0,847.06,640.1
2018,4,1,11,45,979.0,95.0,2.85,20.15,923.0,873.01,658.04
2018,4,1,12,0,980.0,96.0,3.0,20.3,930.0,895.94,673.98
2018,4,1,12,15,980.0,95.5,3.15,20.25,928.5,913.4,686.82
2018,4,1,12,30,980.0,95.0,3.3,20.2,927.0,927.6,697.58
2018,4,1,12,45,977.5,95.5,3.45,20.2,917.5,937.35,705.33
2018,4,1,13,0,975.0,96.0,3.6,20.2,908.0,943.7,710.93
2018,4,1,13,15,971.0,95.0,3.7,20.0,889.5,943.79,712.63
2018,4,1,13,30,967.0,94.0,3.8,19.8,871.0,940.45,712.17
2018,4,1,13,45,960.5,93.0,3.95,19.65,844.5,931.56,708.18
2018,4,1,14,0,954.0,92.0,4.1,19.5,818.0,919.38,702.0
2018,4,1,14,15,945.5,90.5,4.2,19.2,784.5,901.76,692.23
2018,4,1,14,30,937.0,89.0,4.3,18.9,751.0,881.09,680.35
2018,4,1,14,45,925.5,88.0,4.35,18.55,711.5,855.63,664.98
2018,4,1,15,0,914.0,87.0,4.4,18.2,672.0,827.55,647.82
2018,4,1,15,15,898.0,84.5,4.4,18.2,626.0,791.9,623.85
2018,4,1,15,30,882.0,82.0,4.4,18.2,580.0,754.27,598.28
2018,4,1,15,45,860.0,79.5,4.45,17.3,529.5,714.85,573.37
2018,4,1,16,0,838.0,77.0,4.5,16.4,479.0,670.0,543.73
2018,4,1,16,15,807.0,74.0,4.35,15.8,425.5,617.9,505.04
2018,4,1,16,30,776.0,71.0,4.2,15.2,372.0,565.9,464.91
2018,4,1,16,45,730.0,67.0,4.05,14.6,316.5,504.63,416.23
2018,4,1,17,0,684.0,63.0,3.9,14.0,261.0,448.18,369.69
2018,4,1,17,15,611.5,56.5,3.6,13.3,206.5,376.15,308.79
2018,4,1,17,30,539.0,50.0,3.3,12.6,152.0,309.48,250.28
2018,4,1,17,45,417.0,41.5,3.05,11.85,105.0,227.02,177.84
2018,4,1,18,0,295.0,33.0,2.8,11.1,58.0,154.61,108.54
2018,4,1,18,15,162.0,19.5,2.7,10.7,31.5,66.5,0.0
2018,4,1,18,30,29.0,6.0,2.6,10.3,5.0,0.0,0.0
2018,4,1,18,45,14.5,3.0,2.5,9.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.95,8.65,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,3.0,8.8,10.0,9.83,0.0
2018,4,2,6,15,33.5,27.5,3.05,9.0,31.0,24.1,12.78
2018,4,2,6,30,53.0,45.0,3.1,9.2,52.0,38.69,28.57
2018,4,2,6,45,66.5,65.0,3.15,9.45,77.5,54.75,43.71
2018,4,2,7,0,80.0,85.0,3.2,9.7,103.0,70.36,58.16
2018,4,2,7,15,110.5,96.0,3.25,10.05,128.5,83.27,64.41
2018,4,2,7,30,141.0,107.0,3.3,10.4,154.0,103.05,77.57
2018,4,2,7,45,248.0,121.0,3.35,10.75,220.0,133.45,97.37
2018,4,2,8,0,355.0,135.0,3.4,11.1,286.0,175.04,127.85
2018,4,2,8,15,434.0,150.0,3.35,11.5,358.0,227.17,169.7
2018,4,2,8,30,513.0,165.0,3.3,11.9,430.0,287.35,218.97
2018,4,2,8,45,597.0,158.0,3.3,12.3,494.0,337.57,260.68
2018,4,2,9,0,681.0,151.0,3.3,12.7,558.0,395.11,308.48
2018,4,2,9,15,643.0,176.5,3.25,13.1,582.5,435.99,343.35
2018,4,2,9,30,605.0,202.0,3.2,13.5,607.0,472.57,373.43
2018,4,2,9,45,694.0,179.0,3.15,13.9,668.0,527.56,417.38
2018,4,2,10,0,783.0,156.0,3.1,14.3,729.0,588.9,465.44
2018,4,2,10,15,786.5,163.0,3.15,14.7,758.0,632.99,498.97
2018,4,2,10,30,790.0,170.0,3.2,15.1,787.0,673.34,529.09
2018,4,2,10,45,672.0,235.5,3.25,15.5,771.0,682.51,533.24
2018,4,2,11,0,554.0,301.0,3.3,15.9,755.0,684.06,531.31
2018,4,2,11,15,538.5,314.5,3.45,16.15,762.0,705.03,546.43
2018,4,2,11,30,523.0,328.0,3.6,16.4,769.0,723.78,559.63
2018,4,2,11,45,669.0,254.5,3.7,16.7,823.5,785.94,608.27
2018,4,2,12,0,815.0,181.0,3.8,17.0,878.0,849.72,655.45
2018,4,2,12,15,867.5,151.0,3.9,17.1,891.5,880.26,676.74
2018,4,2,12,30,920.0,121.0,4.0,17.2,905.0,906.2,695.07
2018,4,2,12,45,940.5,108.0,4.1,17.3,901.5,921.67,706.19
2018,4,2,13,0,961.0,95.0,4.2,17.4,898.0,933.9,715.24
2018,4,2,13,15,957.0,94.0,4.2,17.35,879.5,933.84,715.78
2018,4,2,13,30,953.0,93.0,4.2,17.3,861.0,930.41,714.19
2018,4,2,13,45,946.5,92.0,4.25,17.25,835.0,921.48,709.18
2018,4,2,14,0,940.0,91.0,4.3,17.2,809.0,909.3,702.04
2018,4,2,14,15,931.0,90.0,4.3,17.0,776.0,891.84,691.4
2018,4,2,14,30,922.0,89.0,4.3,16.8,743.0,871.41,678.81
2018,4,2,14,45,909.0,88.5,4.25,16.65,703.5,845.44,661.9
2018,4,2,15,0,896.0,88.0,4.2,16.5,664.0,816.98,643.21
2018,4,2,15,15,880.0,85.5,4.2,16.5,618.5,781.68,619.31
2018,4,2,15,30,864.0,83.0,4.2,16.5,573.0,744.44,593.84
2018,4,2,15,45,841.0,81.0,4.05,15.9,523.5,705.35,567.51
2018,4,2,16,0,818.0,79.0,3.9,15.3,474.0,660.92,536.75
2018,4,2,16,15,786.0,76.5,3.75,14.85,421.0,609.32,498.3
2018,4,2,16,30,754.0,74.0,3.6,14.4,368.0,557.94,458.57
2018,4,2,16,45,709.0,69.5,3.45,13.9,313.5,497.39,410.44
2018,4,2,17,0,664.0,65.0,3.3,13.4,259.0,441.75,364.58
2018,4,2,17,15,570.0,59.0,3.05,12.7,201.5,360.52,296.46
2018,4,2,17,30,476.0,53.0,2.8,12.0,144.0,286.55,232.44
2018,4,2,17,45,362.5,42.0,2.55,11.25,98.5,207.31,163.03
2018,4,2,18,0,249.0,31.0,2.3,10.5,53.0,138.71,98.76
2018,4,2,18,15,137.5,17.5,2.3,10.2,28.5,57.72,0.0
2018,4,2,18,30,26.0,4.0,2.3,9.9,4.0,0.0,0.0
2018,4,2,18,45,13.0,2.0,2.3,9.55,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.15,7.55,9.0,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.1,7.9,18.0,14.74,0.0
2018,4,3,6,15,230.5,30.0,1.25,8.5,55.5,23.5,13.14
2018,4,3,6,30,368.0,45.0,1.4,9.1,93.0,35.64,26.04
2018,4,3,6,45,464.5,53.5,1.55,9.75,143.5,39.71,30.25
2018,4,3,7,0,561.0,62.0,1.7,10.4,194.0,43.68,34.03
2018,4,3,7,15,624.0,68.0,1.6,10.9,249.0,65.81,38.39
2018,4,3,7,30,687.0,74.0,1.5,11.4,304.0,110.91,61.99
2018,4,3,7,45,732.5,77.0,1.45,11.95,359.5,161.29,98.54
2018,4,3,8,0,778.0,80.0,1.4,12.5,415.0,212.45,140.28
2018,4,3,8,15,808.5,82.5,1.3,13.15,468.0,263.97,184.87
2018,4,3,8,30,839.0,85.0,1.2,13.8,521.0,318.07,231.78
2018,4,3,8,45,862.5,86.0,1.15,14.45,570.5,370.72,277.09
2018,4,3,9,0,886.0,87.0,1.1,15.1,620.0,428.39,324.89
2018,4,3,9,15,900.5,89.0,1.05,15.7,664.0,480.04,366.7
2018,4,3,9,30,915.0,91.0,1.0,16.3,708.0,531.54,406.84
2018,4,3,9,45,926.0,92.5,0.95,16.9,745.5,580.32,443.48
2018,4,3,10,0,937.0,94.0,0.9,17.5,783.0,628.17,478.04
2018,4,3,10,15,944.5,95.0,0.9,17.95,813.5,672.23,509.5
2018,4,3,10,30,952.0,96.0,0.9,18.4,844.0,714.62,538.89
2018,4,3,10,45,957.0,97.5,0.95,18.9,867.5,753.89,564.94
2018,4,3,11,0,962.0,99.0,1.0,19.4,891.0,790.94,588.4
2018,4,3,11,15,965.5,99.5,1.0,19.6,906.0,823.53,608.68
2018,4,3,11,30,969.0,100.0,1.0,19.8,921.0,853.47,627.14
2018,4,3,11,45,971.0,100.5,1.05,19.95,928.5,879.43,643.84
2018,4,3,12,0,973.0,101.0,1.1,20.1,936.0,902.42,658.68
2018,4,3,12,15,968.5,103.0,1.1,20.2,933.0,918.38,668.39
2018,4,3,12,30,964.0,105.0,1.1,20.3,930.0,931.02,676.15
2018,4,3,12,45,957.0,107.5,1.15,20.35,918.5,938.67,681.81
2018,4,3,13,0,950.0,110.0,1.2,20.4,907.0,942.96,685.51
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,942.43,686.42
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,938.55,685.35
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,930.15,680.89
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,918.54,674.52
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,899.75,665.26
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,878.01,654.01
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,851.57,638.9
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,822.63,622.01
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,791.11,602.34
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,753.18,578.06
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,707.8,551.12
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,661.5,522.44
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,607.57,484.25
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,553.99,444.96
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,494.7,399.67
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,435.29,352.66
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,365.12,295.5
