Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,273.85,219.72
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,200.7,156.35
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,138.49,100.37
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,72.82,5.38
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,15.42,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.91,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,18.18,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,25.0,14.94
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,33.3,23.92
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,40.06,30.5
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,44.95,35.14
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,66.8,41.91
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,106.06,66.06
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,148.37,97.79
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,189.81,130.7
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,235.88,168.7
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,282.74,206.86
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,335.94,249.86
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,392.24,295.24
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,451.01,341.81
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,504.49,383.41
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,554.41,421.21
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,602.2,457.7
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,649.52,492.99
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,694.4,525.68
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,738.22,556.09
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,778.2,582.87
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,816.49,608.32
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,850.76,630.4
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,882.9,650.98
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,912.03,669.9
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,938.65,687.19
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,959.85,701.67
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,978.26,714.42
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,991.95,724.08
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,1002.64,731.93
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,1008.87,737.38
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,1012.0,740.92
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,1010.03,741.35
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,1004.97,739.88
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,989.18,731.29
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,970.7,721.01
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,958.17,715.12
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,942.47,707.07
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,916.57,691.9
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,888.33,675.1
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,854.79,653.58
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,824.43,634.21
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,782.46,608.3
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,739.31,581.05
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,691.72,549.5
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,643.83,517.03
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,588.93,476.88
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,537.35,437.63
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,476.44,389.92
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,418.28,342.75
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,350.89,286.41
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,288.77,232.57
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,215.44,168.57
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,151.53,110.78
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,80.97,15.37
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,18.67,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.91,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,19.66,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,27.46,17.2
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,35.43,25.84
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,43.68,33.76
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,48.55,38.38
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,66.58,45.01
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,102.92,72.1
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,130.62,95.26
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,153.36,114.53
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,174.8,132.91
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,201.51,154.59
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,229.05,176.4
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,269.25,208.22
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,311.07,240.71
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,351.01,271.18
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,393.18,302.89
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,446.62,343.0
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,501.03,383.28
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,595.63,454.69
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,706.53,535.72
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,763.21,574.04
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,821.26,612.12
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,856.34,635.05
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,889.25,656.68
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,917.28,675.12
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,942.71,691.92
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,964.56,706.28
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,983.59,718.89
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,997.35,728.73
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,1008.08,736.76
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,1014.32,741.87
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,1017.43,745.1
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,1016.39,746.8
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,1012.23,746.53
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,1002.49,742.51
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,989.71,736.52
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,971.63,727.03
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,950.76,715.66
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,925.34,701.58
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,897.45,685.65
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,863.83,663.94
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,828.3,640.78
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,787.95,616.29
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,750.97,593.72
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,703.82,562.25
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,656.15,529.77
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,602.36,491.01
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,549.23,450.56
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,488.66,402.61
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,432.98,356.88
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,366.19,300.57
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,304.47,246.54
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,231.11,181.81
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,167.05,123.24
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,90.11,25.57
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,22.71,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,5.9,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,15.17,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,24.7,15.11
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,30.09,21.17
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,35.18,26.17
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,37.39,28.34
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,66.04,35.47
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,110.44,60.72
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,156.15,94.06
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,204.15,134.1
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,255.38,178.86
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,306.18,224.15
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,363.11,273.81
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,415.04,318.71
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,467.89,363.13
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,519.28,405.07
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,570.73,445.71
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,578.49,451.63
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,576.81,449.09
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,578.63,448.06
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,570.72,438.88
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,607.57,466.3
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,645.54,494.03
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,607.89,464.33
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,565.45,431.06
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,582.61,444.39
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,600.01,457.57
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,734.6,561.74
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,873.68,665.49
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,875.23,665.36
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,874.14,664.47
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,869.15,660.69
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,861.85,655.35
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,857.39,653.34
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,850.85,649.92
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,838.45,642.12
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,824.31,633.13
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,857.81,661.28
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,884.31,682.5
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,851.96,660.99
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,818.03,638.63
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,835.16,652.69
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,841.41,658.76
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,803.06,633.54
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,762.9,607.0
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,714.55,574.03
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,665.7,540.09
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,610.63,499.72
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,556.32,457.8
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,494.66,408.74
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,438.07,362.07
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,370.81,305.13
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,308.6,250.56
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,234.75,185.4
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,170.07,126.45
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,92.89,33.3
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,24.3,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,4.91,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,15.46,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,27.62,17.71
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,32.31,23.19
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,36.84,27.7
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,39.36,30.15
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,69.28,38.05
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,110.33,61.17
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,159.4,97.67
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,206.47,136.93
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,256.83,180.85
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,306.8,225.22
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,358.76,270.74
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,414.19,318.04
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,466.38,361.52
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,516.66,402.25
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,567.07,441.7
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,614.92,478.2
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,662.13,513.15
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,706.53,545.06
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,749.64,573.93
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,789.25,599.77
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,827.08,624.14
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,861.35,646.3
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,893.41,666.86
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,921.81,685.41
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,947.66,702.28
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,969.01,716.77
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,987.54,729.48
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,1000.8,739.49
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,1011.02,747.6
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,1017.23,752.9
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,1020.31,756.25
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,1018.81,756.97
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,1014.2,755.71
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,1004.03,750.65
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,990.86,743.65
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,971.9,733.06
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,950.19,720.6
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,924.05,705.07
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,895.55,688.1
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,861.72,665.97
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,826.03,642.41
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,784.91,617.0
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,747.37,593.69
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,699.76,561.28
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,651.8,528.02
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,597.63,488.43
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,544.25,447.45
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,486.21,401.43
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,428.54,354.2
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,362.69,298.48
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,301.81,245.16
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,229.57,181.44
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,166.26,123.98
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,91.81,38.18
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,24.17,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,7.86,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,16.27,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,26.4,16.79
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,31.68,22.63
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,36.69,27.57
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,39.22,30.03
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,69.94,38.5
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,110.36,61.9
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,155.4,95.49
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,204.99,137.07
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,254.54,180.4
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,303.78,224.21
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,355.02,269.21
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,405.21,312.48
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,460.31,358.22
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,509.82,398.5
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,559.52,437.7
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,607.22,474.24
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,654.25,509.19
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,690.42,534.73
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,721.4,555.86
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,770.66,589.52
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,819.52,621.79
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,853.45,643.52
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,885.27,663.8
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,914.03,682.03
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,940.35,698.59
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,962.29,712.78
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,981.51,725.24
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,995.55,734.63
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,1006.65,742.21
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,1012.79,746.65
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,1015.87,749.21
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,985.27,730.15
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,951.9,709.34
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,931.84,697.58
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,909.74,683.48
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,889.38,671.29
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,866.9,657.56
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,861.9,657.29
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,851.56,652.04
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,832.54,640.19
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,806.54,623.48
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,775.45,604.75
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,741.66,583.79
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,693.78,551.57
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,645.62,518.62
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,590.86,478.64
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,539.61,439.62
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,479.53,392.66
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,422.09,346.22
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,355.09,290.29
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,293.16,236.84
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,221.5,174.38
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,158.68,118.25
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,88.65,40.92
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,22.98,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,7.86,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,17.93,0.0
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,28.87,18.99
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,36.38,26.84
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,43.94,34.13
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,47.33,37.41
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,78.88,46.79
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,118.04,69.87
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,162.32,102.98
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,208.23,141.54
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,257.69,184.83
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,309.99,231.27
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,361.1,276.47
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,411.73,320.43
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,463.72,364.39
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,513.94,405.73
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,567.73,448.47
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,614.91,485.31
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,661.56,520.79
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,705.94,553.66
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,749.14,584.29
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,788.97,611.43
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,827.15,637.17
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,861.83,660.04
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,894.44,681.32
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,923.6,700.76
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,950.33,718.51
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,971.33,732.51
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,989.61,744.75
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,1003.21,754.79
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,1013.9,763.01
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,1019.22,767.27
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,1021.53,769.65
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,1019.75,770.28
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,1014.94,768.96
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,1005.66,764.67
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,993.45,758.44
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,975.02,748.0
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,953.89,735.7
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,927.38,719.23
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,903.99,704.97
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,869.55,681.89
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,833.32,657.43
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,790.65,629.5
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,747.0,600.42
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,699.27,567.2
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,649.07,531.16
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,592.11,487.67
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,536.58,444.23
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,471.12,391.72
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,409.12,340.54
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,307.3,255.1
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,219.43,179.75
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,168.38,134.22
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,123.96,93.66
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,56.3,26.97
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.97,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,6.88,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,18.8,0.0
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,29.62,19.82
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,31.39,22.51
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,33.21,24.53
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,45.2,35.55
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,63.5,46.68
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,96.38,74.11
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,131.89,104.39
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,158.19,124.31
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,192.94,151.56
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,240.27,189.43
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,291.0,229.68
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,346.97,272.49
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,429.76,337.82
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,480.95,379.07
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,536.74,423.27
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,552.74,436.46
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,563.25,444.96
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,577.64,455.3
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,586.73,461.12
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,690.0,540.11
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,802.91,622.1
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,822.31,634.26
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,837.59,644.24
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,850.28,652.72
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,860.16,659.31
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,828.77,631.91
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,788.37,597.94
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,813.65,617.3
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,840.83,637.5
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,825.03,626.97
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,810.23,617.53
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,746.36,570.92
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,674.87,518.19
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,614.03,473.91
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,553.05,428.6
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,554.18,431.78
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,554.26,434.01
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,487.78,384.68
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,412.5,327.85
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,352.59,281.47
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,293.22,234.77
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,258.01,207.82
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,222.93,180.47
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,240.38,195.9
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,257.53,211.01
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,204.6,167.71
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,153.25,125.08
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,194.53,162.16
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,226.97,190.42
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,219.02,182.8
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,215.92,178.02
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,153.24,122.63
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,103.5,78.04
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,58.92,30.74
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,14.45,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,5.9,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,16.46,0.04
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,25.38,16.23
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,36.61,27.16
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,47.3,37.26
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,41.61,32.3
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,50.34,34.48
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,90.76,66.18
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,134.74,101.39
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,173.06,130.7
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,218.26,166.47
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,259.23,199.8
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,310.17,241.17
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,368.37,286.79
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,436.39,339.68
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,494.84,384.78
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,562.52,435.45
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,609.71,469.68
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,659.34,504.52
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,697.26,529.59
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,731.66,551.49
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,761.4,570.77
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,787.4,587.38
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,838.76,620.78
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,890.79,653.85
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,918.44,671.91
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,943.64,688.63
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,964.46,702.38
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,982.57,714.41
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,994.68,724.56
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,1003.83,732.75
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,1008.12,737.18
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,1009.43,739.7
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,1007.18,740.16
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,1001.96,738.74
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,990.85,733.89
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,976.87,727.11
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,957.88,716.96
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,936.35,705.05
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,915.67,693.63
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,887.21,676.71
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,852.92,654.45
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,816.91,630.86
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,774.51,604.91
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,731.2,577.62
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,684.67,546.65
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,635.42,512.53
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,581.18,472.33
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,528.05,431.86
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,467.58,384.59
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,409.75,337.87
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,344.24,283.24
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,283.6,230.97
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,213.79,170.01
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,154.78,117.36
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,90.27,51.42
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,24.72,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,8.85,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,17.78,1.71
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,27.85,18.39
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,35.44,26.06
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,41.62,32.04
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,49.12,38.97
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,83.05,52.54
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,117.95,74.56
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,157.94,104.91
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,200.41,140.13
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,246.21,179.22
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,294.52,219.58
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,353.32,268.39
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,403.81,310.75
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,457.38,354.5
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,509.68,396.23
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,558.53,434.19
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,605.96,470.32
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,653.13,505.29
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,696.79,537.11
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,739.54,566.32
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,778.83,592.97
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,816.46,618.31
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,850.59,640.61
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,882.64,661.4
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,910.75,680.36
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,936.41,697.71
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,957.68,712.16
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,976.25,724.89
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,990.2,734.67
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,1001.23,742.64
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,1006.9,747.53
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,1009.54,750.55
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,1008.6,751.05
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,1004.65,749.66
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,995.3,745.11
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,983.05,738.71
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,965.05,728.28
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,944.39,716.1
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,918.36,700.38
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,890.05,683.01
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,857.44,661.77
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,828.14,642.82
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,787.24,616.57
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,745.19,589.17
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,697.91,557.0
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,650.3,524.05
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,598.51,486.26
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,545.4,445.86
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,486.42,399.57
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,429.88,353.75
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,364.03,298.94
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,302.99,246.34
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,232.17,184.49
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,169.63,128.71
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,99.97,59.32
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,30.01,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,7.86,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,17.31,2.5
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,27.81,18.43
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,34.83,25.55
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,40.58,31.12
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,49.08,38.93
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,84.29,52.61
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,121.68,77.21
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,162.05,108.46
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,204.61,145.52
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,244.73,180.99
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,281.12,213.45
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,313.98,241.99
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,359.72,278.84
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,409.79,318.63
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,469.63,365.65
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,540.43,420.49
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,597.47,464.39
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,658.86,510.75
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,703.09,543.4
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,746.35,573.38
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,785.45,599.72
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,822.9,624.74
2018,5,23,10,45,930.0,106.5,2.8,19.05,961.0,857.77,647.71
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,890.56,669.15
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,918.96,687.58
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,944.9,704.34
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,966.82,718.68
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,986.04,731.29
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,1000.54,740.5
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,1012.1,747.88
2018,5,23,12,45,944.5,103.5,3.25,20.65,999.5,1019.17,752.68
2018,5,23,13,0,944.0,102.0,3.3,20.8,989.0,1023.15,755.59
2018,5,23,13,15,941.5,101.0,3.3,20.8,971.0,1022.57,755.68
2018,5,23,13,30,939.0,100.0,3.3,20.8,953.0,1018.87,753.87
2018,5,23,13,45,934.5,98.5,3.3,20.8,927.5,1009.61,748.53
