Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,13.76,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,19.58,8.19
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,26.87,17.57
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,30.45,21.24
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,33.88,24.49
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,48.8,28.53
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,88.6,44.36
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,132.41,72.17
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,180.39,108.52
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,228.8,148.44
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,284.32,195.0
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,335.53,238.25
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,388.4,281.99
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,440.27,323.97
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,492.9,365.17
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,544.09,404.19
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,595.24,441.91
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,644.4,477.23
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,692.71,510.9
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,737.82,540.87
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,781.48,567.44
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,822.11,592.59
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,860.92,616.31
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,896.92,638.16
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,930.72,658.47
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,960.34,676.33
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,987.43,692.59
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,1010.06,706.75
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,1029.86,719.25
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,1045.32,729.44
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,1057.77,737.9
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,1065.71,743.71
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,1070.5,747.71
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,1070.58,749.39
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,1067.47,749.23
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,1059.2,745.38
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,1047.81,739.71
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,1031.98,731.79
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,1013.25,722.09
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,989.33,709.59
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,962.82,695.34
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,931.65,676.62
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,898.34,656.43
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,858.61,634.01
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,817.35,610.11
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,771.71,581.75
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,729.84,555.55
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,678.32,521.91
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,626.93,487.14
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,569.76,445.93
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,514.0,404.39
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,450.45,355.26
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,392.91,308.94
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,324.03,252.25
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,261.4,198.97
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,187.89,136.7
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,121.04,69.67
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,49.43,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,12.78,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,19.63,7.88
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,27.89,18.15
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,31.39,21.75
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,34.75,24.92
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,46.15,26.66
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,88.69,45.11
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,129.78,70.41
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,175.26,104.18
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,223.03,142.96
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,273.74,185.13
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,327.89,230.19
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,379.5,272.7
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,430.46,313.85
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,482.25,354.41
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,532.27,392.62
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,582.41,429.76
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,631.43,465.49
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,679.91,499.93
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,724.79,530.6
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,768.56,558.36
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,809.43,584.15
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,848.52,608.56
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,883.96,630.69
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,917.19,651.32
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,945.9,669.15
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,972.0,685.35
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,994.46,699.58
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,1014.1,712.13
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,1029.95,722.84
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,1042.79,731.79
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,1050.63,737.34
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,1055.34,741.1
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,1054.87,742.48
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,1051.24,742.01
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,1042.97,738.88
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,1031.63,733.89
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,1016.37,726.13
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,998.25,716.59
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,974.43,703.52
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,948.04,688.75
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,917.46,670.19
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,884.74,650.14
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,846.56,628.06
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,806.82,604.59
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,761.88,576.29
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,716.2,547.02
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,670.04,516.96
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,619.5,482.78
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,563.1,441.79
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,508.07,400.5
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,446.27,352.53
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,387.58,305.24
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,323.08,251.87
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,262.24,199.88
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,190.73,138.91
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,125.77,72.99
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,51.58,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,12.78,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,19.68,7.81
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,27.94,18.36
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,32.79,23.21
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,37.36,27.52
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,48.5,29.99
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,85.91,45.82
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,126.28,71.73
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,170.61,105.6
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,218.75,145.56
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,266.35,186.2
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,314.19,227.37
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,363.88,269.39
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,412.95,310.09
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,463.05,350.36
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,514.57,390.28
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,562.54,426.36
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,608.99,460.84
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,655.09,494.14
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,698.86,524.68
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,741.71,552.63
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,781.21,577.38
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,819.19,600.81
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,853.81,621.73
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,886.48,641.18
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,915.34,658.84
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,941.88,674.99
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,964.61,688.83
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,984.8,701.1
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,999.98,710.71
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,1012.37,718.67
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,1019.96,723.74
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,1024.6,727.1
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,1024.27,727.9
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,1020.94,726.97
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,1013.18,723.36
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,1002.51,718.02
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,986.57,709.68
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,967.92,699.66
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,944.36,686.59
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,918.43,671.94
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,886.99,652.68
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,853.61,632.07
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,820.51,613.54
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,780.86,590.1
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,736.15,562.06
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,690.84,533.05
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,640.17,499.56
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,589.8,464.33
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,535.67,424.8
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,480.97,383.52
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,419.78,335.8
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,362.04,289.0
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,296.14,234.07
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,236.27,182.57
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,168.9,124.57
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,107.62,63.25
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,43.1,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,10.81,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,19.18,7.3
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,29.18,19.5
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,36.6,26.68
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,42.78,32.5
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,53.65,35.5
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,89.57,51.27
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,127.31,75.27
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,169.62,107.38
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,213.72,144.01
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,261.08,184.49
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,311.61,227.77
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,360.93,269.59
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,409.38,309.96
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,459.16,350.25
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,507.17,387.94
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,555.71,424.79
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,605.18,461.61
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,651.39,495.18
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,695.82,526.28
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,739.58,555.09
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,778.9,580.61
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,816.72,604.9
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,851.6,627.04
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,884.58,647.79
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,913.32,666.16
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,939.78,683.04
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,962.49,697.89
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,982.65,711.14
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,999.67,722.46
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,1013.97,732.12
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,1023.44,739.16
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,1029.92,744.4
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,1031.04,746.01
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,1029.12,745.82
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,1021.65,742.35
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,1011.19,737.03
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,995.91,728.59
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,977.86,718.41
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,954.59,704.96
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,928.8,689.81
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,898.59,670.95
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,866.35,650.65
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,829.45,628.38
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,791.02,604.73
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,747.57,576.51
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,707.81,550.58
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,657.96,516.88
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,608.18,482.09
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,553.15,441.12
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,499.38,399.85
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,438.72,351.86
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,383.58,306.46
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,317.83,251.24
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,257.9,199.18
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,188.15,138.76
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,124.77,73.98
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,51.07,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,11.8,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,18.78,6.82
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,27.08,17.74
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,31.54,22.28
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,35.76,26.31
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,45.97,28.41
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,83.45,41.64
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,126.28,68.46
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,173.41,104.24
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,220.98,143.92
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,275.73,190.53
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,326.48,234.2
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,378.9,278.45
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,430.36,321.06
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,482.61,362.97
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,533.0,402.2
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,583.36,440.1
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,632.06,476.26
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,679.97,510.87
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,725.09,542.2
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,768.85,570.24
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,809.76,596.26
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,848.91,620.85
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,884.42,642.84
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,917.74,663.26
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,946.97,682.12
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,973.63,699.34
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,997.17,714.58
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,1017.94,728.09
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,1033.91,739.22
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,1046.89,748.55
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,1055.84,755.43
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,1061.64,760.43
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,1062.8,762.7
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,1060.76,763.06
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,1053.59,759.77
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,1043.31,754.6
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,1028.49,747.18
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,1010.72,737.89
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,987.71,724.75
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,962.05,709.87
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,931.2,690.78
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,898.15,670.16
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,860.86,648.3
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,821.87,624.95
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,777.93,597.04
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,732.93,567.94
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,683.59,535.13
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,638.22,504.6
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,582.67,463.81
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,528.22,422.47
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,466.08,373.54
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,406.73,324.97
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,337.26,266.69
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,276.9,213.99
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,193.86,143.19
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,120.41,71.72
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,49.46,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,10.81,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,18.39,6.32
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,28.14,18.72
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,32.98,23.69
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,37.56,28.1
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,43.12,26.72
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,84.19,42.5
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,126.3,68.62
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,172.85,104.1
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,225.8,148.48
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,277.27,192.94
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,328.52,237.43
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,381.53,282.53
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,433.26,325.83
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,485.77,368.41
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,537.1,408.68
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,588.44,447.59
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,637.09,484.15
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,684.44,518.78
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,728.88,550.35
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,771.41,578.14
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,812.11,605.27
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,851.03,631.03
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,886.79,654.65
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,920.37,676.74
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,948.95,695.56
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,974.98,712.73
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,998.37,728.21
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,1019.03,741.96
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,1034.95,752.97
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,1047.94,762.2
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,1056.94,768.81
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,1062.84,773.55
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,1063.66,775.41
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,1061.31,775.36
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,1053.84,771.88
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,1043.29,766.76
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,1028.27,758.63
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,1010.36,748.66
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,986.65,735.0
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,960.3,719.56
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,928.99,699.84
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,895.57,678.6
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,857.71,656.44
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,818.18,632.68
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,774.29,604.67
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,729.36,575.4
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,683.41,544.66
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,632.85,509.46
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,576.0,466.97
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,520.31,423.93
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,459.32,375.04
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,401.12,326.53
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,336.4,270.78
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,275.03,216.25
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,202.15,151.87
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,135.99,82.83
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,56.77,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,11.8,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,19.44,6.65
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,28.23,18.76
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,31.67,22.49
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,35.02,25.77
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,42.19,32.29
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,82.85,43.47
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,123.42,68.83
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,168.37,103.24
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,214.25,142.13
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,263.04,184.9
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,315.87,231.36
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,366.19,275.32
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,416.8,318.78
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,468.28,361.8
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,517.41,401.79
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,566.74,440.75
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,614.31,477.7
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,661.39,513.35
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,706.31,546.41
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,750.18,576.12
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,791.52,603.91
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,831.22,630.3
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,866.87,653.89
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,900.47,675.95
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,930.12,695.4
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,957.31,713.16
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,981.08,728.61
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,1002.13,742.31
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,1017.94,753.29
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,1030.81,762.44
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,1039.23,768.9
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,1044.54,773.44
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,1045.22,774.89
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,1042.75,774.39
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,1035.67,771.49
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,1025.52,766.62
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,1010.43,758.01
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,992.45,747.52
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,969.29,733.37
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,943.54,717.46
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,913.58,698.16
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,881.43,677.28
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,844.21,653.83
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,805.37,628.96
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,761.82,599.86
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,717.33,569.68
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,667.91,535.21
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,622.68,503.33
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,566.3,460.54
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,511.16,417.38
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,449.99,367.77
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,391.86,318.91
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,325.35,261.68
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,267.64,210.11
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,195.16,146.29
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,129.77,78.85
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,53.25,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,11.8,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,17.99,5.38
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,25.38,16.31
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,29.03,20.2
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,32.53,23.6
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,42.44,32.57
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,80.87,41.21
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,121.87,66.33
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,167.25,100.65
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,214.35,139.95
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,268.65,186.23
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,318.85,229.4
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,370.84,273.16
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,421.55,315.43
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,473.16,357.18
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,523.23,396.43
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,573.35,434.44
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,621.46,470.39
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,668.73,504.74
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,713.09,536.36
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,755.94,564.43
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,796.55,590.91
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,835.5,616.06
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,871.47,639.46
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,905.32,661.35
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,934.66,680.42
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,961.52,697.88
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,983.99,712.64
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,1003.68,725.68
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,1019.11,736.15
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,1031.59,744.83
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,1039.59,751.04
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,1044.5,755.38
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,1044.8,756.27
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,1041.97,755.29
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,1035.04,752.06
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,1025.05,746.89
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,1009.18,738.5
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,990.48,728.3
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,967.11,714.46
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,941.21,698.93
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,910.57,679.75
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,877.81,659.05
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,840.43,636.58
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,801.45,612.68
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,757.78,584.32
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,713.19,554.9
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,668.01,524.66
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,618.37,490.28
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,563.07,448.83
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,509.01,407.22
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,448.23,359.15
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,390.32,311.64
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,326.66,257.94
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,266.54,205.61
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,195.38,143.98
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,131.03,78.28
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,53.8,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,11.8,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,17.06,4.28
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,23.55,14.44
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,26.89,17.94
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,32.88,23.46
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,39.0,28.91
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,77.67,37.9
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,118.7,62.47
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,163.85,95.97
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,215.12,137.75
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,264.81,179.23
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,314.76,220.95
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,366.33,262.73
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,416.44,303.54
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,467.27,343.72
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,516.94,382.2
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,566.66,419.62
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,615.07,454.59
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,662.94,488.16
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,707.79,518.91
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,751.5,546.52
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,791.28,571.68
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,829.28,595.51
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,864.6,617.58
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,897.72,638.15
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,926.73,656.98
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,953.2,674.23
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,976.11,688.61
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,996.25,701.33
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,1011.71,712.28
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,1024.19,721.48
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,1032.19,727.99
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,1037.11,732.67
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,1037.38,734.39
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,1034.52,734.28
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,1027.09,731.78
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,1016.64,727.41
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,1002.26,719.98
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,985.04,710.79
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,962.2,698.44
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,936.82,684.38
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,906.07,665.55
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,873.14,645.21
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,835.72,623.3
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,796.83,600.05
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,752.46,572.0
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,707.35,542.96
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,661.77,513.03
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,611.82,479.01
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,556.3,438.48
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,502.12,397.63
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,441.67,350.53
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,386.67,305.91
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,320.89,251.39
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,260.95,199.94
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,189.89,139.11
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,125.58,74.49
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,51.35,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,8.85,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,16.63,3.54
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,25.53,16.04
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,30.52,21.07
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,35.21,25.5
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,40.39,30.15
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,76.45,39.56
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,116.31,63.79
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,163.49,99.08
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,208.59,136.04
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,256.68,176.74
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,304.17,217.44
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,353.62,259.14
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,402.64,299.88
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,456.53,343.06
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,504.8,380.94
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,553.33,417.9
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,599.63,452.23
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,645.3,485.13
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,688.62,515.59
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,730.71,543.5
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,770.21,569.06
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,808.21,593.39
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,842.6,614.8
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,874.99,634.75
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,903.44,652.9
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,929.59,669.55
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,951.97,683.92
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,971.79,696.71
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,985.28,706.07
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,995.91,713.76
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,1000.3,717.55
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,1001.78,719.63
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,1001.81,721.32
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,998.99,721.27
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,990.36,717.09
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,978.96,711.22
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,963.43,702.84
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,945.35,692.85
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,927.24,682.75
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,901.2,667.34
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,870.21,647.92
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,837.41,627.19
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,798.94,603.86
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,759.26,579.36
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,716.85,551.98
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,671.42,521.99
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,620.46,486.61
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,570.08,450.15
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,513.75,408.33
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,459.28,366.71
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,398.51,318.83
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,341.25,272.23
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,276.12,218.11
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,216.11,166.9
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,152.45,112.38
