Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,13.76,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,21.71,10.17
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,35.93,25.48
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,49.65,38.22
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,63.95,51.18
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,83.69,61.88
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,115.06,80.95
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,151.39,106.56
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,190.36,137.57
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,230.83,170.63
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,271.97,203.98
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,311.31,235.77
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,353.6,269.33
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,397.47,303.29
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,452.88,345.32
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,516.57,393.04
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,565.62,428.8
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,617.46,465.68
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,667.74,502.38
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,718.73,539.04
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,757.57,564.7
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,795.01,588.85
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,826.12,610.34
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,854.92,630.24
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,879.81,646.96
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,902.06,661.94
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,917.05,672.82
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,928.95,681.77
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,935.5,687.14
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,938.86,690.5
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,938.14,691.42
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,934.28,690.39
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,923.94,685.01
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,910.58,677.69
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,892.61,667.72
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,871.9,655.88
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,849.43,642.59
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,819.97,624.38
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,784.73,601.32
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,747.7,576.85
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,704.29,549.49
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,659.98,520.88
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,610.49,485.87
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,559.01,447.96
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,500.48,403.26
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,443.86,358.57
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,377.98,305.04
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,316.28,252.95
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,243.96,190.79
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,179.55,133.53
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,101.28,46.37
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,28.59,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,14.74,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,22.18,9.96
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,28.0,18.61
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,33.54,24.06
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,35.73,26.25
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,50.16,28.66
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,96.57,50.43
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,144.42,82.75
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,193.55,122.21
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,245.95,167.09
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,297.7,212.62
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,355.12,262.21
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,406.61,306.32
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,458.56,349.54
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,509.05,390.44
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,559.12,429.72
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,605.92,465.43
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,651.57,499.26
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,694.72,530.92
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,736.11,559.59
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,772.95,583.72
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,807.58,606.13
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,838.83,626.81
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,867.43,645.63
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,891.43,661.08
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,912.45,674.58
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,929.11,685.88
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,942.57,695.15
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,950.47,700.7
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,955.02,704.23
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,952.31,703.44
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,946.32,700.62
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,940.18,698.34
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,930.59,693.83
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,912.22,682.99
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,890.81,670.18
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,864.97,654.75
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,836.51,637.42
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,802.42,615.1
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,766.3,591.22
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,723.71,564.32
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,679.8,535.9
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,631.45,502.71
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,586.86,470.16
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,529.84,426.52
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,474.12,382.34
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,409.27,329.06
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,348.11,276.73
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,273.11,211.85
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,210.4,154.56
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,118.36,42.01
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,37.3,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,13.27,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,19.25,7.31
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,25.3,16.26
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,30.99,21.81
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,36.27,26.74
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,50.53,31.08
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,92.62,48.9
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,140.19,78.99
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,189.48,118.07
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,241.82,162.16
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,298.37,210.54
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,352.26,256.3
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,404.36,299.75
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,456.98,342.2
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,507.45,382.28
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,557.33,420.67
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,604.77,456.14
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,650.82,489.6
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,694.11,521.27
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,735.77,550.52
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,773.82,575.92
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,809.68,599.72
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,840.78,620.22
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,869.24,638.96
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,893.61,654.98
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,915.04,669.12
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,930.25,679.77
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,942.2,688.41
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,948.68,693.57
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,951.85,696.69
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,950.9,697.32
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,946.68,695.93
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,937.44,691.32
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,925.05,684.71
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,906.46,673.76
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,885.0,660.94
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,857.63,644.46
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,827.78,626.2
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,792.09,603.05
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,759.1,581.68
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,715.3,553.48
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,670.48,524.08
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,618.34,487.52
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,566.4,449.31
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,508.83,405.51
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,450.92,360.02
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,383.01,305.38
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,319.64,252.3
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,243.06,187.25
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,175.56,127.31
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,95.11,18.37
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,25.51,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,11.8,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,19.41,6.67
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,28.84,19.22
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,37.6,27.55
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,41.66,31.41
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,53.24,34.31
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,93.89,51.42
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,139.81,81.38
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,187.55,118.33
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,238.7,160.36
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,292.27,205.24
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,344.44,248.6
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,394.99,289.7
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,446.39,330.06
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,495.81,368.29
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,545.23,405.3
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,594.72,441.11
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,640.44,473.3
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,682.22,502.99
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,722.47,531.06
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,759.21,554.94
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,793.87,577.14
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,823.42,595.76
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,850.44,612.73
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,873.57,627.2
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,893.87,639.92
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,909.47,650.1
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,922.02,658.47
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,930.13,664.17
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,935.07,668.01
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,933.18,668.57
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,928.1,667.23
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,912.13,658.81
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,893.46,648.72
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,878.19,641.23
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,859.87,631.67
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,838.87,620.3
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,810.55,603.9
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,775.21,581.51
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,738.11,557.75
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,694.35,531.27
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,649.65,503.39
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,597.89,467.56
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,548.87,432.27
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,489.76,388.09
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,432.69,343.83
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,365.28,290.02
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,302.56,237.82
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,227.18,174.06
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,161.05,115.19
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,82.84,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,16.67,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,11.8,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,18.89,5.46
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,29.03,19.34
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,37.79,27.72
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,42.73,32.4
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,53.2,35.63
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,92.41,51.68
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,137.01,80.59
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,183.01,116.25
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,232.43,157.16
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,285.69,202.08
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,337.49,245.46
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,387.27,286.55
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,437.92,327.06
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,486.4,365.12
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,534.79,401.93
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,580.63,436.2
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,625.6,468.93
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,668.58,499.21
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,708.1,526.47
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,744.33,550.0
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,778.58,571.32
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,808.1,589.82
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,835.23,606.7
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,858.27,620.78
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,878.56,633.12
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,893.83,643.39
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,906.13,651.89
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,912.59,656.28
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,915.94,658.84
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,914.98,659.03
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,910.93,657.38
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,900.15,651.64
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,886.41,644.1
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,871.78,636.83
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,849.94,624.77
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,822.09,608.3
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,791.98,590.23
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,755.58,567.04
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,717.55,542.54
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,673.41,515.2
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,631.11,488.04
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,579.02,451.26
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,527.53,413.9
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,466.87,368.47
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,408.55,323.21
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,341.73,269.77
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,279.8,218.31
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,206.28,156.48
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,143.03,100.07
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,71.93,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.91,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,11.8,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,18.95,4.37
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,30.1,20.1
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,40.67,30.1
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,47.92,36.83
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,58.47,46.19
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,96.11,56.9
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,139.49,84.65
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,184.69,118.97
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,233.71,158.62
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,282.0,198.46
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,332.66,239.59
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,381.96,278.7
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,432.45,317.17
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,483.49,355.27
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,532.59,390.78
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,579.81,423.86
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,629.48,457.42
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,671.48,486.46
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,712.01,513.97
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,748.28,536.64
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,782.51,557.31
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,812.42,576.32
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,839.88,593.79
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,862.71,607.62
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,882.73,619.76
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,896.86,629.71
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,907.93,637.9
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,914.76,643.44
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,918.46,647.16
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,916.42,647.91
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,911.25,646.81
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,900.78,642.3
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,887.32,635.94
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,868.3,625.87
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,851.21,617.11
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,823.95,602.05
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,794.37,585.33
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,758.2,562.75
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,720.38,538.85
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,676.06,512.41
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,630.92,484.24
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,581.49,450.02
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,530.13,413.33
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,470.62,369.28
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,413.35,325.2
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,345.36,271.25
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,282.34,219.16
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,208.1,156.92
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,143.33,98.27
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,61.36,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,11.3,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,18.17,2.7
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,27.92,18.19
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,36.26,26.26
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,40.39,30.22
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,46.86,36.03
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,86.62,47.54
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,131.85,76.15
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,177.8,111.26
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,227.25,151.92
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,280.06,196.33
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,331.66,239.46
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,381.79,280.75
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,432.87,321.49
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,481.35,359.7
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,529.54,396.54
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,575.27,430.55
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,622.09,464.29
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,663.28,493.66
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,702.99,521.4
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,738.68,545.12
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,772.37,566.6
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,802.09,586.01
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,829.35,603.8
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,851.84,618.76
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,871.56,631.98
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,886.3,642.25
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,898.04,650.72
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,904.42,655.82
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,907.68,659.04
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,905.62,658.94
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,900.46,656.96
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,889.97,651.8
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,876.52,644.77
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,857.1,633.73
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,839.63,624.06
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,812.08,607.35
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,782.27,589.06
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,745.95,565.54
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,708.04,540.71
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,663.71,512.59
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,618.64,482.79
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,569.29,447.64
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,518.19,410.14
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,458.56,364.71
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,401.34,319.52
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,333.42,264.44
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,270.67,211.61
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,196.76,148.81
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,132.91,89.28
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,55.26,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,10.81,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,17.38,0.86
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,26.12,16.64
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,33.6,23.98
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,37.9,28.1
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,42.9,32.61
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,82.61,44.03
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,127.77,71.92
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,177.64,109.83
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,227.47,150.37
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,277.11,191.95
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,328.75,234.68
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,379.74,275.93
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,431.58,316.38
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,483.95,356.28
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,532.73,392.38
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,579.17,425.78
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,624.88,457.63
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,666.42,488.98
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,706.29,518.53
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,742.9,543.3
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,777.34,566.46
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,807.06,586.27
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,834.16,604.38
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,856.82,620.02
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,876.57,633.82
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,892.74,644.86
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,905.82,654.01
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,912.91,659.77
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,916.73,663.53
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,916.26,664.55
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,912.54,663.58
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,902.79,658.57
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,889.89,651.61
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,871.25,641.32
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,849.71,629.1
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,823.37,613.45
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,794.55,596.04
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,759.55,573.52
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,722.74,549.57
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,679.75,522.21
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,639.85,496.57
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,590.7,462.13
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,541.5,425.98
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,483.73,381.91
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,427.68,337.54
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,361.53,283.75
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,302.87,233.77
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,227.38,169.36
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,159.74,102.65
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,67.17,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,9.83,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,16.19,0.0
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,21.92,12.84
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,26.07,17.14
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,27.38,18.53
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,28.78,19.81
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,77.06,35.44
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,126.67,65.26
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,177.5,103.81
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,230.92,147.9
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,283.62,192.83
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,337.58,238.43
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,391.02,282.45
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,444.71,325.1
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,496.08,365.51
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,546.59,403.96
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,595.19,439.8
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,642.17,473.41
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,685.62,504.28
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,727.21,532.55
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,764.86,556.57
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,800.13,578.88
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,831.22,598.95
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,859.54,617.22
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,883.8,632.35
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,904.96,645.54
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,921.23,656.64
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,934.17,665.77
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,941.47,671.58
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,945.34,675.36
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,944.36,676.46
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,939.96,675.49
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,930.33,671.13
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,917.4,664.71
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,898.57,655.01
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,876.71,643.3
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,849.49,627.8
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,819.67,610.42
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,784.35,588.02
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,747.06,564.09
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,703.33,537.54
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,658.45,509.47
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,606.72,474.07
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,558.91,439.25
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,499.54,394.4
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,441.98,349.07
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,373.71,293.63
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,310.1,239.56
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,230.01,171.03
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,161.66,99.24
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,68.07,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,9.34,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,15.32,0.0
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,21.04,12.03
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,25.26,16.43
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,26.63,17.88
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,32.01,22.68
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,74.33,33.48
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,123.91,62.79
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,175.47,102.03
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,229.56,147.2
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,283.33,193.86
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,338.31,241.36
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,391.82,286.89
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,445.5,331.22
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,497.49,373.1
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,548.33,412.72
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,597.0,449.43
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,643.8,483.65
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,686.68,514.79
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,727.62,543.42
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,764.89,567.53
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,799.76,589.81
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,831.28,610.31
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,860.03,628.92
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,883.27,643.99
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,903.37,657.08
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,918.99,667.83
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,931.27,676.52
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,938.7,682.16
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,942.67,685.68
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,941.08,686.1
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,936.03,684.39
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,925.31,678.91
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,911.25,671.34
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,892.41,660.75
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,870.54,648.15
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,843.61,632.07
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,814.04,614.16
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,778.97,591.45
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,741.89,567.16
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,697.99,539.35
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,652.94,510.11
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,601.66,474.07
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,550.43,435.89
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,494.84,392.86
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,437.16,346.58
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,370.0,291.17
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,307.49,237.27
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,228.48,168.92
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,155.4,88.14
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,67.51,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
