Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,11.8,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,19.36,7.01
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,23.58,14.76
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,30.26,21.16
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,32.29,23.18
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,50.36,26.24
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,95.26,46.69
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,144.2,80.2
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,197.53,123.07
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,248.97,166.64
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,299.8,210.38
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,351.29,253.88
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,400.03,294.82
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,448.16,334.03
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,493.62,370.07
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,537.62,403.84
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,577.85,433.57
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,616.22,460.99
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,651.01,485.69
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,683.42,508.15
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,711.62,528.1
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,737.01,544.74
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,757.55,558.86
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,774.97,571.0
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,787.88,580.48
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,797.5,587.92
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,800.74,591.79
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,800.6,593.51
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,794.38,591.19
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,784.96,586.82
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,749.21,564.72
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,715.23,543.64
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,660.57,506.67
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,604.43,466.94
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,611.63,475.88
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,609.91,477.7
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,576.82,453.59
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,541.73,427.55
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,501.45,398.73
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,460.19,367.6
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,391.05,312.26
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,329.58,261.14
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,260.78,202.6
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,198.69,147.72
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,119.83,64.2
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,43.43,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,11.3,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,18.02,5.29
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,26.58,17.44
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,34.16,24.84
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,41.22,31.47
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,58.34,37.64
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,95.25,53.89
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,141.61,84.37
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,191.51,123.2
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,244.59,167.39
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,294.07,211.45
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,347.83,258.56
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,396.03,300.52
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,443.99,341.19
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,488.94,378.44
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,532.78,413.71
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,573.15,445.45
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,611.68,474.95
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,646.2,500.88
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,678.34,524.5
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,706.31,544.85
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,731.48,562.05
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,751.49,575.2
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,768.39,586.26
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,780.08,594.53
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,788.47,600.69
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,791.32,602.76
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,790.86,602.73
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,784.81,599.62
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,775.55,594.43
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,749.95,577.96
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,725.44,562.32
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,713.67,555.96
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,694.97,544.53
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,662.55,523.06
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,631.86,501.64
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,590.55,471.05
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,548.31,439.06
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,497.05,400.51
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,446.4,360.9
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,387.74,312.83
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,330.34,264.03
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,257.93,201.81
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,193.08,143.98
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,109.26,50.62
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,31.56,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,11.8,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,18.95,4.63
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,25.59,16.51
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,31.5,22.44
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,37.12,27.76
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,46.13,31.69
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,74.09,53.8
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,88.25,68.72
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,105.08,82.28
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,124.52,97.88
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,174.28,137.05
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,227.73,178.77
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,267.19,209.0
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,313.67,244.68
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,331.05,258.03
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,346.96,270.04
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,397.2,308.16
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,451.02,348.41
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,487.76,375.8
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,526.27,404.38
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,521.83,399.79
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,514.1,392.89
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,494.08,377.44
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,473.09,361.12
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,548.87,420.48
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,627.71,480.06
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,622.17,475.68
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,614.6,470.63
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,697.11,533.83
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,766.68,582.83
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,752.51,572.76
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,735.35,561.6
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,712.17,546.52
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,686.45,529.7
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,655.61,509.18
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,626.42,488.58
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,585.16,458.89
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,542.91,427.77
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,493.35,390.1
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,444.28,351.61
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,385.05,304.63
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,331.55,260.09
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,260.2,199.94
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,196.34,143.41
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,110.07,38.84
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,32.63,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,11.8,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,19.03,3.09
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,27.03,17.59
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,33.65,24.19
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,36.77,27.27
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,48.02,29.81
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,89.03,47.16
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,134.71,77.44
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,183.9,116.28
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,232.55,157.1
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,280.44,198.39
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,329.44,240.17
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,375.52,278.99
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,425.08,319.3
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,469.49,354.6
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,513.57,388.49
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,553.32,418.68
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,591.35,446.76
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,625.22,471.57
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,656.82,494.23
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,684.19,514.4
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,708.86,532.08
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,729.01,545.92
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,746.14,557.8
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,757.67,566.55
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,765.98,573.23
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,769.38,576.34
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,769.54,577.38
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,764.17,575.39
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,755.64,571.32
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,740.6,562.73
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,722.66,552.12
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,699.88,538.11
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,674.63,522.25
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,636.26,496.07
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,593.86,465.6
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,522.2,411.35
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,452.42,357.58
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,377.41,300.01
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,311.0,247.53
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,311.83,247.31
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,303.35,237.32
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,242.31,184.64
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,187.06,134.15
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,102.97,19.93
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,29.46,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,10.81,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,18.13,0.69
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,22.88,13.77
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,30.04,20.75
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,32.04,22.79
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,40.92,24.21
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,85.0,41.06
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,133.21,72.22
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,181.75,110.27
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,236.21,156.02
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,285.49,198.85
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,335.46,242.03
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,383.63,283.53
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,431.53,323.86
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,476.42,360.94
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,520.25,396.22
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,560.91,428.73
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,599.72,459.16
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,634.75,485.95
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,667.37,510.49
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,695.33,531.91
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,720.46,550.58
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,740.6,564.75
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,757.62,576.84
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,770.01,585.79
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,779.1,592.58
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,783.02,596.12
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,783.58,597.46
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,779.69,595.65
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,772.52,591.67
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,758.5,583.29
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,741.41,572.8
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,718.03,557.74
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,691.98,540.73
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,661.09,520.15
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,628.18,496.75
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,587.49,466.27
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,545.78,434.28
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,500.42,399.33
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,451.93,360.73
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,392.12,311.52
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,335.0,262.61
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,263.33,200.93
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,198.48,141.35
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,107.36,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,26.67,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,10.32,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,17.29,0.0
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,22.11,13.28
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,29.24,20.37
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,31.76,22.94
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,38.95,29.5
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,83.06,40.42
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,131.51,71.39
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,180.19,109.45
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,234.77,155.23
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,284.89,198.71
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,335.65,242.44
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,384.04,283.85
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,431.97,323.83
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,477.21,360.7
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,521.15,395.51
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,561.6,426.37
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,600.16,454.93
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,634.7,479.94
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,666.83,502.61
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,695.11,521.96
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,720.57,538.75
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,741.73,551.43
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,759.79,562.01
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,771.84,569.63
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,780.58,575.21
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,783.99,576.84
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,784.02,576.41
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,779.41,575.35
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,771.52,572.19
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,757.17,564.85
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,739.77,555.43
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,716.47,541.7
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,690.51,526.05
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,658.83,506.45
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,625.16,483.89
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,583.78,454.08
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,544.79,425.14
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,495.18,388.81
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,446.01,351.13
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,385.88,302.9
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,328.59,254.89
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,255.14,192.79
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,193.97,135.83
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,100.83,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.88,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,9.83,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,16.45,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,22.79,13.63
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,27.46,18.63
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,29.65,20.84
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,34.39,25.14
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,80.04,36.99
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,133.61,71.28
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,183.99,110.53
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,236.28,154.81
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,287.46,199.82
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,339.17,245.14
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,388.68,288.06
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,437.58,329.25
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,483.88,367.08
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,528.76,402.5
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,569.82,434.17
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,608.89,463.27
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,644.25,488.58
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,677.05,511.16
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,704.73,531.11
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,729.42,548.43
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,750.66,562.28
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,768.69,574.0
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,780.62,582.89
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,789.15,589.65
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,793.31,593.03
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,794.03,594.26
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,788.45,592.14
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,779.5,587.84
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,765.13,579.88
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,747.65,569.79
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,724.23,555.4
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,698.13,539.05
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,666.05,518.33
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,631.91,494.69
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,590.63,464.26
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,548.32,432.27
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,500.7,396.14
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,450.15,356.36
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,389.35,306.79
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,331.42,257.51
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,257.14,194.05
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,190.09,130.7
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,90.37,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.83,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,16.67,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,23.0,13.66
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,27.65,18.75
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,30.28,21.39
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,33.03,23.94
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,78.31,36.45
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,131.61,69.67
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,181.85,107.94
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,234.05,151.16
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,285.21,194.98
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,336.93,238.94
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,386.25,280.26
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,435.02,319.81
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,481.27,356.09
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,526.17,389.96
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,566.76,420.44
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,605.28,448.56
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,640.9,473.76
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,673.98,496.57
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,701.48,516.91
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,725.99,534.95
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,746.38,549.7
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,763.52,562.36
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,775.93,571.57
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,784.93,578.66
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,788.53,582.41
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,788.66,584.0
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,783.03,581.95
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,774.02,577.73
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,760.14,570.38
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,743.17,560.91
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,719.03,546.64
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,692.24,530.38
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,658.89,508.54
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,623.58,484.08
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,583.05,454.47
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,541.53,423.3
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,493.89,387.42
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,443.41,347.98
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,382.37,298.81
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,324.35,249.93
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,249.76,186.73
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,182.01,121.6
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,85.85,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,9.34,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,18.68,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,21.71,12.39
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,29.87,20.66
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,32.31,23.19
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,34.83,25.55
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,75.85,36.68
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,123.5,65.28
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,171.52,101.73
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,225.42,146.36
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,275.65,189.53
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,326.61,233.1
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,374.35,273.76
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,421.76,313.09
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,466.68,349.39
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,510.42,383.63
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,551.22,415.03
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,590.13,444.16
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,624.56,469.77
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,656.56,493.14
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,684.41,514.01
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,709.4,532.64
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,729.58,547.02
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,746.62,558.93
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,758.7,567.9
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,767.45,574.77
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,770.19,577.39
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,769.56,577.89
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,763.99,575.39
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,755.15,570.78
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,740.65,562.37
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,723.15,551.93
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,699.3,537.02
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,672.87,520.22
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,641.11,498.8
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,607.49,475.24
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,565.81,444.42
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,526.56,414.5
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,475.97,376.08
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,426.02,336.63
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,364.76,286.68
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,306.74,237.34
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,233.02,174.32
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,170.42,110.89
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,73.24,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,17.69,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,20.93,11.58
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,29.06,19.95
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,31.55,22.54
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,34.11,24.96
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,72.67,35.01
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,120.16,63.03
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,168.17,99.4
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,222.17,144.34
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,272.16,187.74
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,322.97,231.78
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,371.65,273.65
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,420.03,314.16
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,465.01,350.93
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,508.81,385.61
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,548.71,416.57
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,586.7,445.16
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,622.12,471.42
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,655.12,495.3
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,682.5,514.67
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,707.01,531.64
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,727.71,545.16
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,745.26,555.92
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,756.82,562.37
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,765.04,566.63
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,768.65,568.57
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,768.9,568.42
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,763.31,564.77
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,754.43,559.1
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,739.71,549.76
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,721.95,538.52
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,698.61,523.76
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,672.67,507.25
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,640.29,485.72
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,606.02,462.38
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,564.3,432.72
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,524.96,403.84
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,473.58,366.6
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,422.94,328.15
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,361.21,279.62
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,302.84,231.29
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,228.38,168.73
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,164.12,101.63
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,70.77,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
