Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.15,12.0,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.1,12.0,1.0,0.98,0.0
2018,11,28,7,15,1.0,6.0,1.15,12.2,6.0,5.78,0.0
2018,11,28,7,30,0.0,11.0,1.2,12.4,11.0,10.6,3.22
2018,11,28,7,45,0.0,10.5,1.25,12.65,10.5,10.12,3.28
2018,11,28,8,0,0.0,10.0,1.3,12.9,10.0,9.64,2.98
2018,11,28,8,15,0.0,10.0,1.3,12.95,10.0,9.64,2.65
2018,11,28,8,30,0.0,10.0,1.3,13.0,10.0,9.64,2.67
2018,11,28,8,45,0.0,12.0,1.3,13.05,12.0,11.57,4.34
2018,11,28,9,0,0.0,14.0,1.3,13.1,14.0,13.5,6.0
2018,11,28,9,15,0.0,15.5,1.35,13.2,15.5,14.95,7.22
2018,11,28,9,30,0.0,17.0,1.4,13.3,17.0,16.4,8.43
2018,11,28,9,45,0.0,19.0,1.4,13.35,19.0,18.34,10.06
2018,11,28,10,0,0.0,21.0,1.4,13.4,21.0,20.27,11.68
2018,11,28,10,15,0.0,23.5,1.3,13.55,23.5,22.69,13.7
2018,11,28,10,30,0.0,26.0,1.2,13.7,26.0,25.11,15.71
2018,11,28,10,45,0.5,48.0,1.1,13.8,48.5,46.59,33.82
2018,11,28,11,0,1.0,70.0,1.0,13.9,71.0,68.13,51.78
2018,11,28,11,15,16.5,121.5,0.95,14.0,130.5,125.03,98.75
2018,11,28,11,30,32.0,173.0,0.9,14.1,190.0,183.3,145.8
2018,11,28,11,45,41.0,157.5,0.8,14.2,179.5,174.13,138.21
2018,11,28,12,0,50.0,142.0,0.7,14.3,169.0,164.9,130.91
2018,11,28,12,15,66.0,139.5,0.85,14.4,174.5,172.13,137.19
2018,11,28,12,30,82.0,137.0,1.0,14.5,180.0,182.04,145.59
2018,11,28,12,45,75.5,148.0,1.1,14.65,187.0,190.93,152.74
2018,11,28,13,0,69.0,159.0,1.2,14.8,194.0,196.27,157.04
2018,11,28,13,15,40.5,123.5,1.35,14.75,144.0,144.96,115.42
2018,11,28,13,30,12.0,88.0,1.5,14.7,94.0,91.84,71.61
2018,11,28,13,45,39.5,110.0,1.65,14.65,127.0,131.14,104.8
2018,11,28,14,0,67.0,132.0,1.8,14.6,160.0,169.07,136.44
2018,11,28,14,15,100.0,120.0,1.85,14.55,158.5,178.24,144.47
2018,11,28,14,30,133.0,108.0,1.9,14.5,157.0,181.53,147.62
2018,11,28,14,45,111.5,110.0,1.95,14.4,148.0,172.17,139.73
2018,11,28,15,0,90.0,112.0,2.0,14.3,139.0,164.03,132.82
2018,11,28,15,15,105.0,100.0,2.0,14.3,127.0,157.0,126.69
2018,11,28,15,30,120.0,88.0,2.0,14.3,115.0,149.08,119.33
2018,11,28,15,45,122.5,68.0,1.8,13.9,90.5,125.17,98.34
2018,11,28,16,0,125.0,48.0,1.6,13.5,66.0,105.21,80.01
2018,11,28,16,15,99.0,33.0,1.6,13.3,44.0,76.9,54.03
2018,11,28,16,30,73.0,18.0,1.6,13.1,22.0,44.63,9.73
2018,11,28,16,45,36.5,9.0,1.6,12.9,11.0,17.7,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.85,11.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.9,11.1,1.0,0.98,0.0
2018,11,29,7,15,0.0,3.0,4.95,11.2,3.0,2.89,0.0
2018,11,29,7,30,0.0,5.0,5.0,11.3,5.0,4.82,0.0
2018,11,29,7,45,0.0,7.0,5.1,11.4,7.0,6.74,0.29
2018,11,29,8,0,0.0,9.0,5.2,11.5,9.0,8.67,2.12
2018,11,29,8,15,0.0,11.5,5.4,11.6,11.5,11.09,3.9
2018,11,29,8,30,0.0,14.0,5.6,11.7,14.0,13.5,6.02
2018,11,29,8,45,0.0,14.5,5.8,11.8,14.5,13.98,6.44
2018,11,29,9,0,0.0,15.0,6.0,11.9,15.0,14.47,6.84
2018,11,29,9,15,6.0,46.0,6.1,11.85,48.5,45.59,33.34
2018,11,29,9,30,12.0,77.0,6.2,11.8,82.0,77.18,60.05
2018,11,29,9,45,7.0,63.0,6.25,11.8,66.0,62.82,47.91
2018,11,29,10,0,2.0,49.0,6.3,11.8,50.0,47.96,35.33
2018,11,29,10,15,4.5,66.0,6.25,11.8,68.0,65.37,50.03
2018,11,29,10,30,7.0,83.0,6.2,11.8,86.0,82.94,64.8
2018,11,29,10,45,4.0,68.0,6.1,11.75,70.0,67.39,51.63
2018,11,29,11,0,1.0,53.0,6.0,11.7,54.0,51.66,38.3
2018,11,29,11,15,0.5,51.0,5.8,11.7,51.5,49.52,36.46
2018,11,29,11,30,0.0,49.0,5.6,11.7,49.0,47.35,34.6
2018,11,29,11,45,6.0,80.0,5.35,11.65,83.0,80.41,62.57
2018,11,29,12,0,12.0,111.0,5.1,11.6,117.0,113.7,90.57
2018,11,29,12,15,37.5,133.0,5.1,11.6,152.5,150.31,121.46
2018,11,29,12,30,63.0,155.0,5.1,11.6,188.0,186.83,152.16
2018,11,29,12,45,32.5,116.0,5.05,11.6,133.0,132.03,106.33
2018,11,29,13,0,2.0,77.0,5.0,11.6,78.0,75.57,58.58
2018,11,29,13,15,49.5,109.0,4.95,11.55,132.0,135.18,109.64
2018,11,29,13,30,97.0,141.0,4.9,11.5,186.0,198.28,163.01
2018,11,29,13,45,67.0,116.0,4.9,11.5,146.5,156.09,127.6
2018,11,29,14,0,37.0,91.0,4.9,11.5,107.0,110.22,88.83
2018,11,29,14,15,127.5,86.0,4.8,11.45,134.0,160.11,132.19
2018,11,29,14,30,218.0,81.0,4.7,11.4,161.0,205.34,170.85
2018,11,29,14,45,184.5,85.0,4.6,11.35,147.5,184.53,152.85
2018,11,29,15,0,151.0,89.0,4.5,11.3,134.0,171.02,140.97
2018,11,29,15,15,141.5,70.5,4.5,11.3,108.0,143.41,117.14
2018,11,29,15,30,132.0,52.0,4.5,11.3,82.0,115.44,92.65
2018,11,29,15,45,151.5,46.0,4.1,11.1,73.0,113.53,89.59
2018,11,29,16,0,171.0,40.0,3.7,10.9,64.0,116.93,89.96
2018,11,29,16,15,94.5,26.0,3.65,10.8,38.5,65.28,45.23
2018,11,29,16,30,18.0,12.0,3.6,10.7,13.0,18.38,0.37
2018,11,29,16,45,9.0,6.0,3.55,10.55,6.5,8.07,0.0
2018,11,29,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.0,3.1,8.85,1.0,0.0,0.0
2018,11,30,7,0,3.0,2.0,3.1,8.9,2.0,1.97,0.0
2018,11,30,7,15,14.0,13.0,3.3,9.1,14.0,12.78,0.0
2018,11,30,7,30,25.0,24.0,3.5,9.3,26.0,21.59,12.18
2018,11,30,7,45,16.0,27.5,3.7,9.55,29.0,26.45,17.79
2018,11,30,8,0,7.0,31.0,3.9,9.8,32.0,29.93,21.32
2018,11,30,8,15,9.5,43.0,4.05,10.05,45.0,41.63,30.3
2018,11,30,8,30,12.0,55.0,4.2,10.3,58.0,53.73,40.51
2018,11,30,8,45,84.5,78.5,4.35,10.55,105.5,79.28,59.2
2018,11,30,9,0,157.0,102.0,4.5,10.8,153.0,112.11,83.75
2018,11,30,9,15,180.5,127.0,4.55,11.05,192.0,146.6,112.22
2018,11,30,9,30,204.0,152.0,4.6,11.3,231.0,185.41,144.52
2018,11,30,9,45,188.5,167.5,4.65,11.6,245.0,204.72,161.79
2018,11,30,10,0,173.0,183.0,4.7,11.9,259.0,222.61,177.59
2018,11,30,10,15,224.0,178.0,4.7,12.1,282.0,242.63,193.81
2018,11,30,10,30,275.0,173.0,4.7,12.3,305.0,266.7,213.69
2018,11,30,10,45,304.0,172.0,4.7,12.5,322.5,287.81,231.53
2018,11,30,11,0,333.0,171.0,4.7,12.7,340.0,309.7,249.99
2018,11,30,11,15,264.5,171.0,4.75,12.8,307.0,288.11,233.41
2018,11,30,11,30,196.0,171.0,4.8,12.9,274.0,262.49,213.05
2018,11,30,11,45,159.0,196.0,4.8,13.0,280.0,272.16,220.92
2018,11,30,12,0,122.0,221.0,4.8,13.1,286.0,281.46,228.19
2018,11,30,12,15,121.0,215.0,4.85,13.1,278.5,278.22,225.85
2018,11,30,12,30,120.0,209.0,4.9,13.1,271.0,274.45,223.11
2018,11,30,12,45,110.0,194.5,4.95,13.1,250.5,256.6,208.85
2018,11,30,13,0,100.0,180.0,5.0,13.1,230.0,238.03,193.94
2018,11,30,13,15,108.0,187.0,4.95,13.0,239.0,251.12,205.05
2018,11,30,13,30,116.0,194.0,4.9,12.9,248.0,264.17,216.06
2018,11,30,13,45,202.5,160.0,4.9,12.8,247.5,280.57,231.06
2018,11,30,14,0,289.0,126.0,4.9,12.7,247.0,289.66,239.91
2018,11,30,14,15,411.0,100.5,4.8,12.55,258.0,328.89,273.19
2018,11,30,14,30,533.0,75.0,4.7,12.4,269.0,360.2,299.21
2018,11,30,14,45,564.0,73.0,4.6,12.2,258.5,364.11,301.67
2018,11,30,15,0,595.0,71.0,4.5,12.0,248.0,365.0,301.09
2018,11,30,15,15,632.0,59.5,4.5,12.0,222.5,354.63,290.43
2018,11,30,15,30,669.0,48.0,4.5,12.0,197.0,338.35,273.65
2018,11,30,15,45,596.0,43.0,3.8,11.3,154.5,285.43,226.61
2018,11,30,16,0,523.0,38.0,3.1,10.6,112.0,238.65,183.87
2018,11,30,16,15,391.0,30.0,2.8,10.05,74.0,171.4,123.37
2018,11,30,16,30,259.0,22.0,2.5,9.5,36.0,104.46,24.2
2018,11,30,16,45,129.5,11.0,2.25,9.0,18.0,41.97,0.0
2018,11,30,17,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,6,45,15.0,3.0,1.95,8.65,3.0,0.0,0.0
2018,12,1,7,0,30.0,6.0,2.0,8.8,6.0,5.9,0.0
2018,12,1,7,15,115.0,18.0,2.25,9.0,26.5,17.69,0.0
2018,12,1,7,30,200.0,30.0,2.5,9.2,47.0,23.38,13.41
2018,12,1,7,45,334.0,41.0,2.7,9.45,89.0,31.96,22.63
2018,12,1,8,0,468.0,52.0,2.9,9.7,131.0,39.4,29.81
2018,12,1,8,15,419.5,61.0,3.05,9.85,146.5,47.82,37.71
2018,12,1,8,30,371.0,70.0,3.2,10.0,162.0,74.53,46.95
2018,12,1,8,45,437.5,79.5,3.35,10.15,206.5,108.28,69.02
2018,12,1,9,0,504.0,89.0,3.5,10.3,251.0,147.58,98.52
2018,12,1,9,15,427.0,99.0,3.65,10.35,247.0,165.41,118.01
2018,12,1,9,30,350.0,109.0,3.8,10.4,243.0,176.14,131.8
2018,12,1,9,45,224.0,131.5,4.0,10.5,220.0,180.09,140.71
2018,12,1,10,0,98.0,154.0,4.2,10.6,197.0,173.36,139.13
2018,12,1,10,15,64.5,145.5,4.35,10.7,174.5,160.02,128.92
2018,12,1,10,30,31.0,137.0,4.5,10.8,152.0,142.47,114.8
2018,12,1,10,45,16.0,113.0,4.7,10.9,121.0,115.43,92.24
2018,12,1,11,0,1.0,89.0,4.9,11.0,90.0,86.5,67.9
2018,12,1,11,15,0.5,86.5,4.9,10.95,87.0,83.91,65.68
2018,12,1,11,30,0.0,84.0,4.9,10.9,84.0,81.25,63.42
2018,12,1,11,45,0.5,86.5,4.9,10.85,87.0,83.93,65.67
2018,12,1,12,0,1.0,89.0,4.9,10.8,90.0,86.62,67.96
2018,12,1,12,15,1.5,87.5,4.95,10.85,88.5,85.44,66.98
2018,12,1,12,30,2.0,86.0,5.0,10.9,87.0,84.27,66.02
2018,12,1,12,45,1.5,78.5,5.0,10.9,79.0,76.74,59.7
2018,12,1,13,0,1.0,71.0,5.0,10.9,71.0,69.2,53.38
2018,12,1,13,15,2.0,74.0,5.05,10.95,74.5,72.65,56.39
2018,12,1,13,30,3.0,77.0,5.1,11.0,78.0,76.1,59.41
2018,12,1,13,45,18.0,105.0,5.1,11.05,112.5,114.16,91.96
2018,12,1,14,0,33.0,133.0,5.1,11.1,147.0,151.74,123.92
2018,12,1,14,15,157.5,119.0,5.0,10.95,177.0,206.32,171.34
2018,12,1,14,30,282.0,105.0,4.9,10.8,207.0,263.4,219.88
2018,12,1,14,45,351.0,77.5,4.85,10.7,190.5,262.01,218.8
2018,12,1,15,0,420.0,50.0,4.8,10.6,174.0,259.16,215.87
2018,12,1,15,15,437.5,47.5,4.8,10.6,160.0,254.81,210.58
2018,12,1,15,30,455.0,45.0,4.8,10.6,146.0,248.4,202.67
2018,12,1,15,45,434.5,42.0,4.15,9.9,121.5,224.86,179.94
2018,12,1,16,0,414.0,39.0,3.5,9.2,97.0,201.39,156.25
2018,12,1,16,15,285.0,30.0,3.35,8.9,63.0,137.93,99.5
2018,12,1,16,30,156.0,21.0,3.2,8.6,29.0,75.04,14.55
2018,12,1,16,45,78.0,10.5,3.0,8.35,14.5,29.03,0.0
2018,12,1,17,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,6,45,31.0,3.0,1.25,5.4,3.0,0.0,0.0
2018,12,2,7,0,62.0,6.0,1.2,5.4,6.0,5.9,0.0
2018,12,2,7,15,233.5,17.0,1.3,5.75,33.5,16.71,0.0
2018,12,2,7,30,405.0,28.0,1.4,6.1,61.0,22.41,12.54
2018,12,2,7,45,511.0,34.5,1.45,6.45,102.5,28.4,19.74
2018,12,2,8,0,617.0,41.0,1.5,6.8,144.0,32.26,23.71
2018,12,2,8,15,678.0,45.0,1.55,7.1,187.5,36.37,27.71
2018,12,2,8,30,739.0,49.0,1.6,7.4,231.0,76.2,37.79
2018,12,2,8,45,778.0,51.5,1.6,7.65,272.5,117.45,63.12
2018,12,2,9,0,817.0,54.0,1.6,7.9,314.0,161.25,96.76
2018,12,2,9,15,842.5,56.5,1.6,8.15,351.5,207.49,136.45
2018,12,2,9,30,868.0,59.0,1.6,8.4,389.0,251.6,175.88
2018,12,2,9,45,886.0,59.5,1.6,8.7,420.5,292.26,213.15
2018,12,2,10,0,904.0,60.0,1.6,9.0,452.0,332.41,249.77
2018,12,2,10,15,915.5,61.0,1.6,9.25,477.0,370.08,284.0
2018,12,2,10,30,927.0,62.0,1.6,9.5,502.0,406.34,316.36
2018,12,2,10,45,934.0,62.5,1.6,9.8,519.5,438.7,344.86
2018,12,2,11,0,941.0,63.0,1.6,10.1,537.0,468.99,371.01
2018,12,2,11,15,945.0,63.5,1.6,10.4,547.5,495.67,393.73
2018,12,2,11,30,949.0,64.0,1.6,10.7,558.0,519.84,413.94
2018,12,2,11,45,950.5,63.5,1.6,10.95,560.5,539.11,430.04
2018,12,2,12,0,952.0,63.0,1.6,11.2,563.0,555.54,443.62
2018,12,2,12,15,950.0,63.0,1.7,11.3,558.0,567.71,454.46
2018,12,2,12,30,948.0,63.0,1.8,11.4,553.0,576.83,462.78
2018,12,2,12,45,943.5,62.5,1.85,11.5,540.0,581.0,466.92
2018,12,2,13,0,939.0,62.0,1.9,11.6,527.0,582.07,468.57
2018,12,2,13,15,882.5,71.0,1.9,11.6,494.5,561.87,453.5
2018,12,2,13,30,826.0,80.0,1.9,11.6,462.0,540.83,437.61
2018,12,2,13,45,832.5,72.5,1.95,11.55,438.5,532.21,431.84
2018,12,2,14,0,839.0,65.0,2.0,11.5,415.0,520.62,423.4
2018,12,2,14,15,640.0,92.0,1.95,11.4,346.5,439.25,358.81
2018,12,2,14,30,441.0,119.0,1.9,11.3,278.0,357.69,293.28
2018,12,2,14,45,426.0,107.0,1.85,11.2,247.0,330.65,271.53
2018,12,2,15,0,411.0,95.0,1.8,11.1,216.0,302.78,248.28
2018,12,2,15,15,454.5,77.0,1.8,11.1,192.5,292.82,238.78
2018,12,2,15,30,498.0,59.0,1.8,11.1,169.0,281.35,226.75
2018,12,2,15,45,500.5,49.0,1.4,10.2,139.0,257.17,203.5
2018,12,2,16,0,503.0,39.0,1.0,9.3,109.0,231.62,177.54
2018,12,2,16,15,334.0,29.0,1.0,8.95,68.5,151.8,108.55
2018,12,2,16,30,165.0,19.0,1.0,8.6,28.0,75.23,12.99
2018,12,2,16,45,82.5,9.5,1.05,8.25,14.0,29.06,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.3,4.3,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.3,4.3,5.0,0.0,0.0
2018,12,3,7,15,210.0,16.5,1.4,5.0,30.5,16.22,0.0
2018,12,3,7,30,368.0,27.0,1.5,5.7,56.0,21.57,11.55
2018,12,3,7,45,480.0,33.5,1.6,6.4,96.5,25.16,16.8
2018,12,3,8,0,592.0,40.0,1.7,7.1,137.0,31.43,22.9
2018,12,3,8,15,664.0,43.0,1.85,7.65,181.0,32.57,24.16
2018,12,3,8,30,736.0,46.0,2.0,8.2,225.0,71.21,34.27
2018,12,3,8,45,773.0,49.5,2.1,8.75,266.5,112.93,59.53
2018,12,3,9,0,810.0,53.0,2.2,9.3,308.0,157.02,93.09
2018,12,3,9,15,836.0,54.5,2.2,9.75,345.0,202.09,131.47
2018,12,3,9,30,862.0,56.0,2.2,10.2,382.0,245.04,169.69
2018,12,3,9,45,880.0,57.0,2.2,10.65,413.5,285.84,206.92
2018,12,3,10,0,898.0,58.0,2.2,11.1,445.0,326.17,243.55
2018,12,3,10,15,780.5,87.5,2.2,11.4,437.5,345.34,265.32
2018,12,3,10,30,663.0,117.0,2.2,11.7,430.0,355.48,278.21
2018,12,3,10,45,766.5,97.5,2.2,12.0,472.0,401.68,316.18
2018,12,3,11,0,870.0,78.0,2.2,12.3,514.0,449.66,355.28
2018,12,3,11,15,907.5,70.5,2.2,12.4,533.5,483.13,383.33
2018,12,3,11,30,945.0,63.0,2.2,12.5,553.0,514.5,409.42
2018,12,3,11,45,789.5,103.5,2.2,12.55,514.0,497.18,397.34
2018,12,3,12,0,634.0,144.0,2.2,12.6,475.0,472.19,378.69
2018,12,3,12,15,483.5,177.5,2.15,12.6,428.5,435.27,350.08
2018,12,3,12,30,333.0,211.0,2.1,12.6,382.0,392.26,316.0
2018,12,3,12,45,281.0,212.5,2.05,12.55,354.5,369.98,298.75
2018,12,3,13,0,229.0,214.0,2.0,12.5,327.0,342.53,277.12
2018,12,3,13,15,203.5,208.5,1.95,12.5,306.0,324.83,263.27
2018,12,3,13,30,178.0,203.0,1.9,12.5,285.0,306.55,248.81
2018,12,3,13,45,137.0,171.5,1.85,12.5,232.5,251.8,204.95
2018,12,3,14,0,96.0,140.0,1.8,12.5,180.0,196.72,160.2
2018,12,3,14,15,101.0,123.5,1.7,12.4,162.5,181.62,148.23
2018,12,3,14,30,106.0,107.0,1.6,12.3,145.0,165.83,135.4
2018,12,3,14,45,125.0,108.0,1.5,12.25,148.0,175.53,143.5
2018,12,3,15,0,144.0,109.0,1.4,12.2,151.0,184.69,150.79
2018,12,3,15,15,154.0,96.5,1.4,12.2,135.5,173.46,140.9
2018,12,3,15,30,164.0,84.0,1.4,12.2,120.0,166.48,134.04
2018,12,3,15,45,139.0,67.5,1.2,11.3,93.5,135.22,107.07
2018,12,3,16,0,114.0,51.0,1.0,10.4,67.0,104.97,80.53
2018,12,3,16,15,82.5,34.0,1.05,10.1,43.5,73.1,51.45
2018,12,3,16,30,51.0,17.0,1.1,9.8,20.0,36.7,3.08
2018,12,3,16,45,25.5,8.5,1.15,9.5,10.0,14.43,0.0
2018,12,3,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.4,6.85,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.4,6.9,1.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.6,7.3,3.0,2.95,0.0
2018,12,4,7,30,0.0,5.0,2.8,7.7,5.0,4.82,0.0
2018,12,4,7,45,0.0,6.0,3.0,8.15,6.0,5.78,0.0
2018,12,4,8,0,0.0,7.0,3.2,8.6,7.0,6.74,0.44
2018,12,4,8,15,0.0,13.0,3.4,9.15,13.0,12.53,5.76
2018,12,4,8,30,0.0,19.0,3.6,9.7,19.0,18.32,10.31
2018,12,4,8,45,2.0,40.5,3.75,10.25,41.0,39.29,28.4
2018,12,4,9,0,4.0,62.0,3.9,10.8,63.0,60.47,46.46
2018,12,4,9,15,2.0,60.0,4.2,11.35,60.5,58.34,44.54
2018,12,4,9,30,0.0,58.0,4.5,11.9,58.0,56.04,42.48
2018,12,4,9,45,1.0,84.5,4.75,12.4,85.0,81.71,64.07
2018,12,4,10,0,2.0,111.0,5.0,12.9,112.0,107.0,85.07
2018,12,4,10,15,2.0,129.0,5.1,13.15,130.0,124.17,99.18
2018,12,4,10,30,2.0,147.0,5.2,13.4,148.0,141.42,113.28
2018,12,4,10,45,3.0,154.0,5.25,13.7,155.5,148.86,119.15
2018,12,4,11,0,4.0,161.0,5.3,14.0,163.0,156.38,125.09
2018,12,4,11,15,5.0,165.0,5.1,13.9,167.5,161.11,128.91
2018,12,4,11,30,6.0,169.0,4.9,13.8,172.0,165.89,132.8
2018,12,4,11,45,15.0,177.5,4.65,13.7,185.5,179.0,143.6
2018,12,4,12,0,24.0,186.0,4.4,13.6,199.0,192.49,154.73
2018,12,4,12,15,44.5,204.5,3.95,13.35,227.5,224.12,180.75
2018,12,4,12,30,65.0,223.0,3.5,13.1,256.0,255.15,206.17
2018,12,4,12,45,62.5,216.0,3.0,12.8,247.5,248.51,200.91
2018,12,4,13,0,60.0,209.0,2.5,12.5,239.0,241.58,195.49
2018,12,4,13,15,56.0,199.5,2.5,12.45,226.5,230.99,187.18
2018,12,4,13,30,52.0,190.0,2.5,12.4,214.0,220.17,178.67
2018,12,4,13,45,40.0,172.0,2.55,12.35,190.0,195.84,158.99
2018,12,4,14,0,28.0,154.0,2.6,12.3,166.0,171.35,139.04
2018,12,4,14,15,17.0,124.0,2.65,12.15,131.0,131.12,105.82
2018,12,4,14,30,6.0,94.0,2.7,12.0,96.0,95.02,75.62
2018,12,4,14,45,5.0,81.0,2.7,11.85,82.5,81.52,64.36
2018,12,4,15,0,4.0,68.0,2.7,11.7,69.0,68.0,52.92
2018,12,4,15,15,2.5,69.5,2.7,11.7,70.0,69.49,54.16
2018,12,4,15,30,1.0,71.0,2.7,11.7,71.0,71.81,55.96
2018,12,4,15,45,0.5,55.5,2.8,11.05,55.5,55.98,42.22
2018,12,4,16,0,0.0,40.0,2.9,10.4,40.0,39.95,28.14
2018,12,4,16,15,3.5,26.5,3.0,10.25,26.5,27.23,16.27
2018,12,4,16,30,7.0,13.0,3.1,10.1,13.0,14.56,0.0
2018,12,4,16,45,3.5,6.5,3.2,9.95,6.5,7.22,0.0
2018,12,4,17,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.5,9.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.4,9.4,1.0,0.0,0.0
2018,12,5,7,15,100.0,13.0,2.5,9.55,20.5,12.78,0.0
2018,12,5,7,30,200.0,25.0,2.6,9.7,40.0,19.48,8.83
2018,12,5,7,45,227.5,34.5,2.7,9.9,62.0,26.24,17.34
2018,12,5,8,0,255.0,44.0,2.8,10.1,84.0,32.74,23.69
2018,12,5,8,15,179.0,62.0,2.8,10.2,94.5,49.65,39.23
2018,12,5,8,30,103.0,80.0,2.8,10.3,105.0,73.58,55.08
2018,12,5,8,45,61.5,76.5,2.85,10.45,92.0,73.92,55.71
2018,12,5,9,0,20.0,73.0,2.9,10.6,79.0,71.57,55.28
2018,12,5,9,15,13.5,91.5,2.9,10.75,96.0,89.64,70.92
2018,12,5,9,30,7.0,110.0,2.9,10.9,113.0,106.09,85.0
2018,12,5,9,45,9.5,126.5,2.85,11.05,130.5,122.62,98.64
2018,12,5,10,0,12.0,143.0,2.8,11.2,148.0,139.41,112.43
2018,12,5,10,15,10.0,143.5,2.75,11.25,148.0,140.24,112.97
2018,12,5,10,30,8.0,144.0,2.7,11.3,148.0,140.77,113.29
2018,12,5,10,45,23.0,138.0,2.7,11.4,149.5,141.34,113.51
2018,12,5,11,0,38.0,132.0,2.7,11.5,151.0,143.2,114.95
2018,12,5,11,15,114.0,182.0,2.65,11.6,240.5,226.95,183.73
2018,12,5,11,30,190.0,232.0,2.6,11.7,330.0,314.42,254.14
2018,12,5,11,45,201.0,232.5,2.55,11.75,336.5,325.86,263.29
2018,12,5,12,0,212.0,233.0,2.5,11.8,343.0,337.07,272.53
2018,12,5,12,15,173.5,220.0,2.45,11.75,309.5,308.83,250.19
2018,12,5,12,30,135.0,207.0,2.4,11.7,276.0,278.84,226.3
2018,12,5,12,45,85.5,177.5,2.4,11.7,221.0,221.7,180.03
2018,12,5,13,0,36.0,148.0,2.4,11.7,166.0,166.18,134.32
2018,12,5,13,15,38.0,154.0,2.35,11.6,172.0,174.1,141.2
2018,12,5,13,30,40.0,160.0,2.3,11.5,178.0,182.16,148.08
2018,12,5,13,45,20.0,122.0,2.25,11.4,131.0,132.61,106.98
2018,12,5,14,0,0.0,84.0,2.2,11.3,84.0,81.42,63.95
2018,12,5,14,15,0.0,67.5,2.15,11.15,67.5,65.25,50.42
2018,12,5,14,30,0.0,51.0,2.1,11.0,51.0,49.27,36.88
2018,12,5,14,45,3.0,64.0,2.05,10.85,65.0,63.29,49.05
2018,12,5,15,0,6.0,77.0,2.0,10.7,79.0,78.28,61.95
2018,12,5,15,15,3.0,63.0,2.0,10.7,64.0,62.82,48.65
2018,12,5,15,30,0.0,49.0,2.0,10.7,49.0,47.44,35.32
2018,12,5,15,45,0.0,38.5,1.8,10.25,38.5,37.19,26.33
2018,12,5,16,0,0.0,28.0,1.6,9.8,28.0,27.03,17.32
2018,12,5,16,15,1.0,19.0,1.65,9.6,19.0,18.64,9.44
2018,12,5,16,30,2.0,10.0,1.7,9.4,10.0,10.19,0.0
2018,12,5,16,45,1.0,5.0,1.7,9.2,5.0,5.15,0.0
2018,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,6,6,45,4.0,0.5,1.75,6.15,0.5,0.0,0.0
2018,12,6,7,0,8.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,12,6,7,15,61.0,13.5,2.0,6.5,17.5,13.27,0.0
2018,12,6,7,30,114.0,26.0,2.2,6.8,34.0,20.36,9.12
2018,12,6,7,45,247.5,38.0,2.35,7.05,71.5,29.19,20.12
2018,12,6,8,0,381.0,50.0,2.5,7.3,109.0,38.57,29.21
2018,12,6,8,15,400.5,60.5,2.6,7.65,139.5,44.65,35.07
2018,12,6,8,30,420.0,71.0,2.7,8.0,170.0,71.67,45.66
2018,12,6,8,45,492.5,76.5,2.75,8.3,213.0,104.01,64.48
2018,12,6,9,0,565.0,82.0,2.8,8.6,256.0,141.95,91.58
2018,12,6,9,15,627.0,82.0,2.85,9.05,296.5,178.67,120.66
2018,12,6,9,30,689.0,82.0,2.9,9.5,337.0,219.67,155.06
2018,12,6,9,45,658.5,95.0,2.9,9.9,355.5,252.77,186.85
2018,12,6,10,0,628.0,108.0,2.9,10.3,374.0,282.42,215.25
2018,12,6,10,15,622.5,116.5,2.8,10.65,393.0,312.63,242.77
2018,12,6,10,30,617.0,125.0,2.7,11.0,412.0,341.14,268.23
2018,12,6,10,45,734.0,102.0,2.6,11.35,456.0,385.81,304.78
2018,12,6,11,0,851.0,79.0,2.5,11.7,500.0,436.03,345.6
2018,12,6,11,15,818.0,89.0,2.4,11.95,500.5,453.98,361.53
2018,12,6,11,30,785.0,99.0,2.3,12.2,501.0,468.16,373.97
2018,12,6,11,45,699.5,121.0,2.15,12.4,481.0,464.53,371.89
2018,12,6,12,0,614.0,143.0,2.0,12.6,461.0,456.64,365.98
2018,12,6,12,15,595.0,148.0,1.95,12.7,453.5,461.96,370.72
2018,12,6,12,30,576.0,153.0,1.9,12.8,446.0,463.2,372.05
2018,12,6,12,45,549.5,147.5,1.85,12.9,422.0,449.36,361.75
2018,12,6,13,0,523.0,142.0,1.8,13.0,398.0,433.33,349.68
2018,12,6,13,15,351.5,165.0,1.8,13.0,334.0,362.18,293.26
2018,12,6,13,30,180.0,188.0,1.8,13.0,270.0,290.76,235.59
2018,12,6,13,45,181.0,167.5,1.8,13.0,246.0,270.16,219.82
2018,12,6,14,0,182.0,147.0,1.8,13.0,222.0,248.64,202.89
2018,12,6,14,15,477.5,106.5,1.75,12.9,282.0,365.2,298.68
2018,12,6,14,30,773.0,66.0,1.7,12.8,342.0,462.54,375.03
2018,12,6,14,45,650.5,72.0,1.65,12.7,287.0,399.17,323.62
2018,12,6,15,0,528.0,78.0,1.6,12.6,232.0,337.27,273.59
2018,12,6,15,15,574.0,63.5,1.6,12.6,208.5,329.41,265.6
2018,12,6,15,30,620.0,49.0,1.6,12.6,185.0,315.04,250.81
2018,12,6,15,45,561.0,43.5,1.2,11.95,146.0,271.7,212.28
2018,12,6,16,0,502.0,38.0,0.8,11.3,107.0,228.46,172.96
2018,12,6,16,15,375.5,29.5,0.75,11.0,70.5,164.05,115.61
2018,12,6,16,30,249.0,21.0,0.7,10.7,34.0,99.2,14.38
2018,12,6,16,45,124.5,10.5,0.7,10.4,17.0,39.84,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.55,6.5,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.5,6.5,2.0,0.0,0.0
2018,12,7,7,15,83.5,14.0,0.55,6.8,18.5,13.76,0.0
2018,12,7,7,30,144.0,25.0,0.6,7.1,35.0,19.59,7.97
2018,12,7,7,45,198.5,38.5,0.7,7.45,63.0,29.67,20.49
2018,12,7,8,0,253.0,52.0,0.8,7.8,91.0,39.35,29.88
2018,12,7,8,15,413.0,56.0,0.85,8.15,142.0,41.21,31.92
2018,12,7,8,30,573.0,60.0,0.9,8.5,193.0,66.68,37.95
2018,12,7,8,45,669.5,58.0,1.0,8.9,241.5,103.65,57.06
2018,12,7,9,0,766.0,56.0,1.1,9.3,290.0,145.23,84.95
2018,12,7,9,15,797.5,58.0,1.15,9.85,327.5,186.78,119.16
2018,12,7,9,30,829.0,60.0,1.2,10.4,365.0,229.67,156.37
2018,12,7,9,45,852.5,60.5,1.2,11.0,397.5,272.62,194.46
2018,12,7,10,0,876.0,61.0,1.2,11.6,430.0,313.02,230.33
2018,12,7,10,15,888.5,62.0,1.2,12.1,455.0,350.04,263.34
2018,12,7,10,30,901.0,63.0,1.2,12.6,480.0,385.82,294.64
2018,12,7,10,45,909.0,63.5,1.2,13.1,498.0,417.91,322.34
2018,12,7,11,0,917.0,64.0,1.2,13.6,516.0,448.07,347.81
2018,12,7,11,15,921.5,64.5,1.15,13.8,527.0,474.6,370.0
2018,12,7,11,30,926.0,65.0,1.1,14.0,538.0,498.73,389.76
2018,12,7,11,45,927.5,65.0,1.05,14.2,541.0,518.37,405.64
2018,12,7,12,0,929.0,65.0,1.0,14.4,544.0,535.26,419.05
2018,12,7,12,15,928.0,64.5,0.95,14.55,539.5,547.53,428.77
2018,12,7,12,30,927.0,64.0,0.9,14.7,535.0,556.84,436.05
2018,12,7,12,45,923.5,63.0,0.9,14.9,523.0,561.32,439.9
2018,12,7,13,0,920.0,62.0,0.9,15.1,511.0,562.78,441.39
2018,12,7,13,15,911.5,61.0,0.95,15.1,491.0,558.55,439.28
2018,12,7,13,30,903.0,60.0,1.0,15.1,471.0,551.38,434.83
2018,12,7,13,45,890.5,58.5,1.0,15.1,444.5,538.71,425.72
2018,12,7,14,0,878.0,57.0,1.0,15.1,418.0,523.37,414.39
2018,12,7,14,15,859.5,55.5,1.05,14.95,386.0,502.49,399.1
2018,12,7,14,30,841.0,54.0,1.1,14.8,354.0,479.48,381.69
2018,12,7,14,45,813.5,51.5,1.1,14.65,316.0,449.15,357.81
2018,12,7,15,0,786.0,49.0,1.1,14.5,278.0,419.87,333.95
2018,12,7,15,15,744.5,46.0,1.1,14.5,237.0,380.64,301.36
2018,12,7,15,30,703.0,43.0,1.1,14.5,196.0,341.42,267.68
2018,12,7,15,45,636.0,38.5,1.0,13.4,154.0,291.41,225.25
2018,12,7,16,0,569.0,34.0,0.9,12.3,112.0,243.74,183.29
2018,12,7,16,15,439.5,27.5,0.95,11.85,74.5,177.61,124.38
2018,12,7,16,30,310.0,21.0,1.0,11.4,37.0,115.69,17.53
2018,12,7,16,45,155.0,10.5,1.05,11.0,18.5,47.03,0.0
2018,12,7,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.0,1.05,5.15,0.5,0.0,0.0
2018,12,8,7,0,28.0,2.0,1.0,5.2,1.0,0.0,0.0
2018,12,8,7,15,132.0,13.0,1.05,5.8,20.5,12.78,0.0
2018,12,8,7,30,236.0,24.0,1.1,6.4,40.0,19.39,7.13
2018,12,8,7,45,281.0,35.5,1.1,7.0,68.0,27.91,18.89
2018,12,8,8,0,326.0,47.0,1.1,7.6,96.0,35.41,26.31
2018,12,8,8,15,332.5,62.0,1.15,8.15,125.5,46.0,36.22
2018,12,8,8,30,339.0,77.0,1.2,8.7,155.0,71.34,48.22
2018,12,8,8,45,522.5,70.5,1.25,9.2,216.5,98.32,58.62
2018,12,8,9,0,706.0,64.0,1.3,9.7,278.0,143.14,85.82
2018,12,8,9,15,784.0,59.5,1.3,10.45,324.0,183.82,116.95
2018,12,8,9,30,862.0,55.0,1.3,11.2,370.0,232.57,156.88
2018,12,8,9,45,880.0,56.5,1.35,11.9,402.0,273.7,193.7
2018,12,8,10,0,898.0,58.0,1.4,12.6,434.0,314.4,230.05
2018,12,8,10,15,909.5,59.5,1.35,12.9,459.5,352.32,263.98
2018,12,8,10,30,921.0,61.0,1.3,13.2,485.0,388.9,296.07
2018,12,8,10,45,928.0,62.0,1.3,13.55,503.5,421.7,324.58
